ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 00:00,2,0.000,ALERT,213.96,303.58,59.975,1460433603,"201051344000645","219011344069620",0.00,0.50,0,301.47,307.18,0.0,0.0,0.000,364896.7,364896.7,25862,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433605,376028.00
04/12/2016 00:00,2,0.000,ALERT,213.06,301.17,59.938,1460433603,"274151322000085","219011344069620",0.00,1.00,0,299.07,305.08,0.0,0.0,0.000,632474.6,632474.6,19470,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433607,376029.00
04/12/2016 00:00,2,0.000,ALERT,213.96,303.28,59.965,1460433603,"201051344000633","219011344069620",0.00,0.00,0,299.37,306.58,0.0,0.0,0.000,355885.3,355885.3,26319,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460433609,376030.00
04/12/2016 00:00,2,0.000,ALERT,213.51,303.88,59.954,1460433603,"201051344000469","219011344069620",0.00,-0.50,0,300.27,306.88,0.0,0.0,0.000,357124.6,357124.6,26267,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433610,376031.00
04/12/2016 00:00,2,0.000,ALERT,212.61,301.47,59.954,1460433603,"201051344000646","219011344069620",0.00,0.00,0,299.67,306.28,0.0,0.0,0.000,361519.0,361519.0,30825,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460433612,376032.00
04/12/2016 00:00,2,0.000,ALERT,212.83,302.37,59.991,1460433603,"274151322000052","219011344069620",0.00,0.50,0,298.77,305.38,0.0,0.0,0.000,641609.3,641609.3,19692,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433614,376033.00
04/12/2016 00:00,2,0.000,ALERT,213.06,301.77,59.965,1460433603,"201051344000585","219011344069620",0.00,0.50,0,299.37,306.28,0.0,0.0,0.000,367241.4,367241.4,30832,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433616,376034.00
04/12/2016 00:00,2,0.000,ALERT,212.83,302.07,59.959,1460433603,"201051344001230","219011344069620",0.00,0.50,0,300.27,306.58,0.0,0.0,0.000,365358.8,365358.8,30622,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433618,376035.00
04/12/2016 00:00,2,0.000,ALERT,213.51,302.68,59.959,1460433603,"201051344000582","219011344069620",0.00,-0.50,0,300.87,307.18,0.0,0.0,0.000,358923.7,358923.7,30801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433619,376036.00
04/12/2016 00:00,2,0.000,ALERT,212.61,301.47,59.991,1460433603,"201051344000955","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,370439.7,370439.7,30736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433621,376037.00
04/12/2016 00:00,2,0.000,ALERT,213.06,300.87,59.954,1460433603,"274151322000094","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,514167.2,514167.2,20571,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433623,376038.00
04/12/2016 00:00,2,0.000,ALERT,213.29,304.18,59.965,1460433603,"201051344000579","219011344069620",0.00,0.50,0,301.77,307.78,0.0,0.0,0.000,370506.6,370506.6,6341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460433625,376039.00
04/12/2016 00:00,2,0.000,ALERT,212.83,302.07,59.959,1460433603,"201051344000890","219011344069620",0.00,0.50,0,300.57,307.18,0.0,0.0,0.000,367542.9,367542.9,30761,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433627,376040.00
04/12/2016 00:00,2,0.000,ALERT,212.83,301.17,59.922,1460433603,"201051344000438","219011344069620",0.00,0.00,0,299.97,306.58,0.0,0.0,0.000,369735.8,369735.8,30761,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460433628,376041.00
04/12/2016 00:00,2,0.000,ALERT,213.06,301.17,59.965,1460433603,"201051344000417","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,362990.2,362990.2,30916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433630,376042.00
04/12/2016 00:00,2,0.000,ALERT,213.06,301.47,59.959,1460433603,"274151322000083","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,635850.5,635850.5,19747,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460433632,376043.00
04/12/2016 00:00,2,0.000,ALERT,213.74,301.47,59.954,1460433603,"274151322000076","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,676417.3,676417.3,19753,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433634,376044.00
04/12/2016 00:00,2,0.000,ALERT,213.51,304.48,59.949,1460433603,"201051344000868","219011344069620",0.00,0.50,0,301.77,307.78,0.0,0.0,0.000,356281.2,356281.2,26000,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460433636,376045.00
04/12/2016 00:00,2,0.000,ALERT,213.06,302.68,59.949,1460433603,"274151322000095","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,669461.8,669461.8,19650,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433637,376046.00
04/12/2016 00:00,2,0.000,ALERT,213.06,303.58,59.959,1460433603,"201051344000988","219011344069620",0.00,0.50,0,299.07,306.58,0.0,0.0,0.000,353606.9,353606.9,26291,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433639,376047.00
04/12/2016 00:00,2,0.000,ALERT,212.83,300.87,59.991,1460433603,"201051344001025","219011344069620",0.00,-0.50,0,299.37,306.88,0.0,0.0,0.000,367253.8,367253.8,30812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433641,376048.00
04/12/2016 00:00,2,0.000,ALERT,213.29,303.88,59.959,1460433603,"201051344000458","219011344069620",0.00,2.00,0,301.47,307.48,0.0,0.0,0.000,364044.4,364044.4,26214,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460433643,376049.00
04/12/2016 00:00,2,0.000,ALERT,213.96,303.88,60.002,1460433603,"201051344000853","219011344069620",0.00,0.00,0,301.17,307.18,0.0,0.0,0.000,362542.0,362542.0,25807,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433644,376050.00
04/12/2016 00:00,2,0.000,ALERT,213.29,301.77,59.959,1460433603,"201051344000685","219011344069620",0.00,0.50,0,299.97,306.28,0.0,0.0,0.000,369256.1,369256.1,30632,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433646,376051.00
04/12/2016 00:00,2,0.000,ALERT,213.29,301.17,59.959,1460433603,"201051344000917","219011344069620",0.00,1.50,0,298.77,305.68,0.0,0.0,0.000,366464.2,366464.2,30637,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433648,376052.00
04/12/2016 00:00,2,0.000,ALERT,213.29,302.07,59.954,1460433603,"201051344001145","219011344069620",0.00,0.00,0,300.27,306.88,0.0,0.0,0.000,371527.7,371527.7,30494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433650,376053.00
04/12/2016 00:00,2,0.000,ALERT,213.06,301.17,59.954,1460433603,"201051344000651","219011344069620",0.00,-1.00,0,299.37,305.98,0.0,0.0,0.000,363501.4,363501.4,30864,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433652,376054.00
04/12/2016 00:00,2,0.000,ALERT,212.61,301.17,59.949,1460433603,"274151322000088","219011344069620",0.00,1.50,0,298.47,304.78,0.0,0.0,0.000,616016.5,616016.5,19433,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433654,376055.00
04/12/2016 00:00,2,0.000,ALERT,213.74,300.87,59.954,1460433603,"274151322000068","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,513836.7,513836.7,20775,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460433656,376056.00
04/12/2016 00:00,2,0.000,ALERT,212.83,301.77,59.944,1460433603,"201051344001135","219011344069620",0.00,0.00,0,300.27,306.88,0.0,0.0,0.000,359895.0,359895.0,30821,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433657,376057.00
04/12/2016 00:00,2,0.000,ALERT,213.06,304.48,59.944,1460433603,"201051344000594","219011344069620",0.00,0.00,0,300.87,307.48,0.0,0.0,0.000,367293.4,367293.4,26246,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460433659,376058.00
04/12/2016 00:00,2,0.000,ALERT,213.29,301.77,59.959,1460433603,"201051344001203","219011344069620",0.00,0.00,0,299.97,307.78,0.0,0.0,0.000,366429.4,366429.4,30817,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433661,376059.00
04/12/2016 00:00,2,0.000,ALERT,212.83,301.77,59.949,1460433603,"274151322000054","219011344069620",0.00,1.50,0,298.77,305.08,0.0,0.0,0.000,629622.7,629622.7,19458,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433663,376060.00
04/12/2016 00:00,2,0.000,ALERT,213.51,302.98,59.959,1460433603,"201051344000867","219011344069620",0.00,1.00,0,300.57,307.48,0.0,0.0,0.000,355616.8,355616.8,26249,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433665,376061.00
04/12/2016 00:00,2,0.000,ALERT,213.06,302.07,59.922,1460433603,"201051344001093","219011344069620",0.00,1.50,0,299.67,306.28,0.0,0.0,0.000,365424.0,365424.0,30690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460433666,376062.00
04/12/2016 00:00,2,0.000,ALERT,213.29,303.58,59.959,1460433603,"201051344000900","219011344069620",0.00,0.00,0,300.87,306.88,0.0,0.0,0.000,370891.6,370891.6,25642,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460433668,376063.00
04/12/2016 00:00,2,0.000,ALERT,213.51,302.98,59.954,1460433603,"201051344000648","219011344069620",0.00,-0.50,0,300.57,307.18,0.0,0.0,0.000,363444.3,363444.3,25946,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433670,376064.00
04/12/2016 00:00,2,0.000,ALERT,213.51,304.18,59.965,1460433603,"201051344000569","219011344069620",0.00,0.50,0,302.07,307.78,0.0,0.0,0.000,372150.3,372150.3,25576,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433672,376065.00
04/12/2016 00:00,2,0.000,ALERT,213.29,303.58,59.954,1460433603,"201051344000983","219011344069620",0.00,0.50,0,301.47,307.48,0.0,0.0,0.000,363698.3,363698.3,26046,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433674,376066.00
04/12/2016 00:00,2,0.000,ALERT,213.29,303.58,59.975,1460433603,"201051344001158","219011344069620",0.00,-0.50,0,300.87,306.88,0.0,0.0,0.000,358705.9,358705.9,26302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433675,376067.00
04/12/2016 00:00,2,0.000,ALERT,213.96,304.18,60.002,1460433603,"201051344000576","219011344069620",0.00,1.00,0,301.47,307.18,0.0,0.0,0.000,365363.7,365363.7,25715,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460433677,376068.00
04/12/2016 00:00,2,0.000,ALERT,213.29,300.57,59.965,1460433603,"274151322000087","219011344069620",0.00,1.50,0,298.17,304.18,0.0,0.0,0.000,603883.6,603883.6,19530,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460433679,376069.00
04/12/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1460434503,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,364896.7,364896.7,25864,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460434505,376070.00
04/12/2016 00:15,2,0.000,ALERT,212.83,300.87,59.970,1460434503,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,632474.6,632474.6,19472,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460434507,376071.00
04/12/2016 00:15,2,0.000,ALERT,213.96,302.98,59.970,1460434503,"201051344000633","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,355885.3,355885.3,26321,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460434509,376072.00
04/12/2016 00:15,2,0.000,ALERT,213.29,303.28,59.970,1460434503,"201051344000469","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,357124.6,357124.6,26269,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434511,376073.00
04/12/2016 00:15,2,0.000,ALERT,212.83,301.47,59.970,1460434503,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,361519.0,361519.0,30827,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434513,376074.00
04/12/2016 00:15,2,0.000,ALERT,212.61,301.77,59.959,1460434503,"274151322000052","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,641609.3,641609.3,19694,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434515,376075.00
04/12/2016 00:15,2,0.000,ALERT,213.06,301.77,60.007,1460434503,"201051344000585","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,367241.4,367241.4,30834,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434516,376076.00
04/12/2016 00:15,2,0.000,ALERT,212.83,302.07,59.970,1460434503,"201051344001230","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,365358.8,365358.8,30624,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434518,376077.00
04/12/2016 00:15,2,0.000,ALERT,213.51,302.68,60.007,1460434503,"201051344000582","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,358923.7,358923.7,30803,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434520,376078.00
04/12/2016 00:15,2,0.000,ALERT,212.61,301.77,59.970,1460434503,"201051344000955","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,370439.7,370439.7,30738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434522,376079.00
04/12/2016 00:15,2,0.000,ALERT,212.83,300.57,59.959,1460434503,"274151322000094","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,514167.2,514167.2,20573,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434524,376080.00
04/12/2016 00:15,2,0.000,ALERT,213.29,304.18,59.975,1460434503,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,370506.6,370506.6,6343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434525,376081.00
04/12/2016 00:15,2,0.000,ALERT,212.83,302.07,59.959,1460434503,"201051344000890","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,367542.9,367542.9,30763,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434527,376082.00
04/12/2016 00:15,2,0.000,ALERT,213.06,301.77,60.007,1460434503,"201051344000438","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,369735.8,369735.8,30763,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434529,376083.00
04/12/2016 00:15,2,0.000,ALERT,213.29,301.47,59.965,1460434503,"201051344000417","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,362990.2,362990.2,30918,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434531,376084.00
04/12/2016 00:15,2,0.000,ALERT,212.83,300.87,59.954,1460434503,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,635850.5,635850.5,19749,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434533,376085.00
04/12/2016 00:15,2,0.000,ALERT,213.51,300.87,59.965,1460434503,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,676417.3,676417.3,19755,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434534,376086.00
04/12/2016 00:15,2,0.000,ALERT,213.29,303.88,59.965,1460434503,"201051344000868","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,356281.2,356281.2,26002,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460434536,376087.00
04/12/2016 00:15,2,0.000,ALERT,212.83,302.37,59.954,1460434503,"274151322000095","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,669461.8,669461.8,19652,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434538,376088.00
04/12/2016 00:15,2,0.000,ALERT,213.06,303.28,59.975,1460434503,"201051344000988","219011344069620",0.00,0.50,0,298.17,305.08,0.0,0.0,0.000,353606.9,353606.9,26293,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434540,376089.00
04/12/2016 00:15,2,0.000,ALERT,212.83,300.87,59.949,1460434503,"201051344001025","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,367253.8,367253.8,30814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434541,376090.00
04/12/2016 00:15,2,0.000,ALERT,213.06,303.28,59.975,1460434503,"201051344000458","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,364044.4,364044.4,26216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434543,376091.00
04/12/2016 00:15,2,0.000,ALERT,213.96,302.98,59.996,1460434503,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,362542.0,362542.0,25809,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434545,376092.00
04/12/2016 00:15,2,0.000,ALERT,213.51,301.77,59.944,1460434503,"201051344000685","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,369256.1,369256.1,30634,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434547,376093.00
04/12/2016 00:15,2,0.000,ALERT,213.29,301.17,59.954,1460434503,"201051344000917","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,366464.2,366464.2,30639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460434549,376094.00
04/12/2016 00:15,2,0.000,ALERT,213.29,301.77,59.959,1460434503,"201051344001145","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,371527.7,371527.7,30496,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434550,376095.00
04/12/2016 00:15,2,0.000,ALERT,213.06,301.17,59.949,1460434503,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,363501.4,363501.4,30866,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434552,376096.00
04/12/2016 00:15,2,0.000,ALERT,212.61,300.57,59.949,1460434503,"274151322000088","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,616016.5,616016.5,19435,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434554,376097.00
04/12/2016 00:15,2,0.000,ALERT,213.51,300.57,59.933,1460434503,"274151322000068","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,513836.7,513836.7,20777,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460434556,376098.00
04/12/2016 00:15,2,0.000,ALERT,212.61,301.77,59.949,1460434503,"201051344001135","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,359895.0,359895.0,30823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460434558,376099.00
04/12/2016 00:15,2,0.000,ALERT,213.06,303.88,59.944,1460434503,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,367293.4,367293.4,26248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434559,376100.00
04/12/2016 00:15,2,0.000,ALERT,213.06,301.47,59.949,1460434503,"201051344001203","219011344069620",0.00,0.00,0,298.47,305.08,0.0,0.0,0.000,366429.4,366429.4,30819,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460434561,376101.00
04/12/2016 00:15,2,0.000,ALERT,212.61,301.77,59.949,1460434503,"274151322000054","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,629622.7,629622.7,19460,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434563,376102.00
04/12/2016 00:15,2,0.000,ALERT,213.74,302.98,59.959,1460434503,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,355616.8,355616.8,26251,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434565,376103.00
04/12/2016 00:15,2,0.000,ALERT,213.06,301.77,59.970,1460434503,"201051344001093","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,365424.0,365424.0,30692,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434567,376104.00
04/12/2016 00:15,2,0.000,ALERT,213.29,303.28,59.954,1460434503,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,370891.6,370891.6,25644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460434568,376105.00
04/12/2016 00:15,2,0.000,ALERT,213.51,302.68,59.917,1460434503,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,363444.3,363444.3,25948,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434570,376106.00
04/12/2016 00:15,2,0.000,ALERT,213.51,304.18,59.965,1460434503,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,372150.3,372150.3,25578,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434572,376107.00
04/12/2016 00:15,2,0.000,ALERT,213.29,303.58,59.954,1460434503,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,363698.3,363698.3,26048,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434574,376108.00
04/12/2016 00:15,2,0.000,ALERT,213.51,303.28,59.975,1460434503,"201051344001158","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,358705.9,358705.9,26304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434576,376109.00
04/12/2016 00:15,2,0.000,ALERT,213.96,304.18,59.954,1460434503,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,365363.7,365363.7,25717,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434578,376110.00
04/12/2016 00:15,2,0.000,ALERT,213.06,299.97,59.954,1460434503,"274151322000087","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,603883.6,603883.6,19532,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460434580,376111.00
04/12/2016 00:30,2,0.000,ALERT,214.19,304.18,59.970,1460435404,"201051344000645","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,364896.7,364896.7,25866,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435406,376112.00
04/12/2016 00:30,2,0.000,ALERT,212.61,300.27,59.975,1460435404,"274151322000085","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,632474.6,632474.6,19474,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435408,376113.00
04/12/2016 00:30,2,0.000,ALERT,214.41,303.88,59.975,1460435404,"201051344000633","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,355885.3,355885.3,26323,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435409,376114.00
04/12/2016 00:30,2,0.000,ALERT,213.74,304.18,59.986,1460435404,"201051344000469","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,357124.6,357124.6,26271,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435411,376115.00
04/12/2016 00:30,2,0.000,ALERT,212.83,302.37,59.970,1460435404,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,361519.0,361519.0,30829,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460435413,376116.00
04/12/2016 00:30,2,0.000,ALERT,212.16,301.47,59.975,1460435404,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,641609.3,641609.3,19696,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435415,376117.00
04/12/2016 00:30,2,0.000,ALERT,213.51,302.68,59.933,1460435404,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,367241.4,367241.4,30836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435416,376118.00
04/12/2016 00:30,2,0.000,ALERT,213.06,302.68,59.959,1460435404,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,365358.8,365358.8,30626,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435418,376119.00
04/12/2016 00:30,2,0.000,ALERT,213.51,303.28,59.949,1460435404,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,358923.7,358923.7,30805,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435420,376120.00
04/12/2016 00:30,2,0.000,ALERT,212.61,302.07,59.981,1460435404,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,370439.7,370439.7,30740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460435422,376121.00
04/12/2016 00:30,2,0.000,ALERT,212.38,299.97,59.975,1460435404,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,514167.2,514167.2,20575,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435424,376122.00
04/12/2016 00:30,2,0.000,ALERT,213.74,304.78,59.981,1460435404,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,370506.6,370506.6,6345,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435425,376123.00
04/12/2016 00:30,2,0.000,ALERT,212.83,302.68,59.981,1460435404,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,367542.9,367542.9,30765,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435427,376124.00
04/12/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1460435404,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,369735.8,369735.8,30765,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435429,376125.00
04/12/2016 00:30,2,0.000,ALERT,213.51,301.77,59.981,1460435404,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,362990.2,362990.2,30920,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435431,376126.00
04/12/2016 00:30,2,0.000,ALERT,212.61,300.87,59.949,1460435404,"274151322000083","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,635850.5,635850.5,19751,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435433,376127.00
04/12/2016 00:30,2,0.000,ALERT,213.06,300.87,59.981,1460435404,"274151322000076","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,676417.3,676417.3,19757,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435435,376128.00
04/12/2016 00:30,2,0.000,ALERT,213.74,305.08,59.991,1460435404,"201051344000868","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,356281.2,356281.2,26004,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460435436,376129.00
04/12/2016 00:30,2,0.000,ALERT,212.61,301.47,59.996,1460435404,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,669461.8,669461.8,19654,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435438,376130.00
04/12/2016 00:30,2,0.000,ALERT,213.74,304.18,59.986,1460435404,"201051344000988","219011344069620",0.00,0.50,0,298.77,305.98,0.0,0.0,0.000,353606.9,353606.9,26295,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435440,376131.00
04/12/2016 00:30,2,0.000,ALERT,212.83,301.47,59.991,1460435404,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,367253.8,367253.8,30816,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435442,376132.00
04/12/2016 00:30,2,0.000,ALERT,213.51,304.48,59.986,1460435404,"201051344000458","219011344069620",0.00,2.00,0,301.47,307.18,0.0,0.0,0.000,364044.4,364044.4,26218,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435444,376133.00
04/12/2016 00:30,2,0.000,ALERT,214.41,304.18,59.991,1460435404,"201051344000853","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,362542.0,362542.0,25811,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435445,376134.00
04/12/2016 00:30,2,0.000,ALERT,213.51,302.37,59.996,1460435404,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,369256.1,369256.1,30636,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460435447,376135.00
04/12/2016 00:30,2,0.000,ALERT,213.29,302.07,60.034,1460435404,"201051344000917","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,366464.2,366464.2,30641,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435449,376136.00
04/12/2016 00:30,2,0.000,ALERT,213.29,302.37,59.991,1460435404,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,371527.7,371527.7,30498,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460435451,376137.00
04/12/2016 00:30,2,0.000,ALERT,213.29,301.77,59.981,1460435404,"201051344000651","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,363501.4,363501.4,30868,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435453,376138.00
04/12/2016 00:30,2,0.000,ALERT,212.16,300.27,59.949,1460435404,"274151322000088","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,616016.5,616016.5,19437,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460435454,376139.00
04/12/2016 00:30,2,0.000,ALERT,213.06,299.67,59.996,1460435404,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,513836.7,513836.7,20779,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460435456,376140.00
04/12/2016 00:30,2,0.000,ALERT,212.83,302.07,59.996,1460435404,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,359895.0,359895.0,30825,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435458,376141.00
04/12/2016 00:30,2,0.000,ALERT,213.29,304.78,59.986,1460435404,"201051344000594","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,367293.4,367293.4,26250,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460435460,376142.00
04/12/2016 00:30,2,0.000,ALERT,213.29,302.07,59.996,1460435404,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,366429.4,366429.4,30821,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435461,376143.00
04/12/2016 00:30,2,0.000,ALERT,212.38,301.17,59.996,1460435404,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,629622.7,629622.7,19462,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435463,376144.00
04/12/2016 00:30,2,0.000,ALERT,213.96,303.88,59.996,1460435404,"201051344000867","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,355616.8,355616.8,26253,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460435465,376145.00
04/12/2016 00:30,2,0.000,ALERT,213.29,302.68,60.002,1460435404,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,365424.0,365424.0,30694,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460435467,376146.00
04/12/2016 00:30,2,0.000,ALERT,213.74,304.78,60.002,1460435404,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,370891.6,370891.6,25646,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435469,376147.00
04/12/2016 00:30,2,0.000,ALERT,213.96,303.88,59.996,1460435404,"201051344000648","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,363444.3,363444.3,25950,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435471,376148.00
04/12/2016 00:30,2,0.000,ALERT,213.96,305.38,59.996,1460435404,"201051344000569","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,372150.3,372150.3,25580,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460435472,376149.00
04/12/2016 00:30,2,0.000,ALERT,213.74,304.78,59.996,1460435404,"201051344000983","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,363698.3,363698.3,26050,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435474,376150.00
04/12/2016 00:30,2,0.000,ALERT,213.74,304.48,60.023,1460435404,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,358705.9,358705.9,26306,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460435476,376151.00
04/12/2016 00:30,2,0.000,ALERT,214.19,305.08,60.002,1460435404,"201051344000576","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,365363.7,365363.7,25719,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435478,376152.00
04/12/2016 00:30,2,0.000,ALERT,212.61,299.37,59.996,1460435404,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,603883.6,603883.6,19534,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460435479,376153.00
04/12/2016 00:45,2,0.000,ALERT,213.29,302.98,59.975,1460436303,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,364896.7,364896.7,25868,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436305,376154.00
04/12/2016 00:45,2,0.000,ALERT,212.38,301.17,59.970,1460436303,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,632474.6,632474.6,19476,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460436307,376155.00
04/12/2016 00:45,2,0.000,ALERT,213.51,302.68,59.986,1460436303,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,355885.3,355885.3,26325,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436309,376156.00
04/12/2016 00:45,2,0.000,ALERT,212.83,302.68,59.933,1460436303,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,357124.6,357124.6,26273,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436311,376157.00
04/12/2016 00:45,2,0.000,ALERT,212.83,302.68,60.012,1460436303,"201051344000646","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,361519.0,361519.0,30831,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436312,376158.00
04/12/2016 00:45,2,0.000,ALERT,211.93,300.87,59.981,1460436303,"274151322000052","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,641609.3,641609.3,19698,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460436314,376159.00
04/12/2016 00:45,2,0.000,ALERT,213.29,302.98,59.986,1460436303,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,367241.4,367241.4,30838,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436316,376160.00
04/12/2016 00:45,2,0.000,ALERT,213.06,302.68,59.981,1460436303,"201051344001230","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,365358.8,365358.8,30628,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436318,376161.00
04/12/2016 00:45,2,0.000,ALERT,213.74,303.58,60.018,1460436303,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,358923.7,358923.7,30807,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436320,376162.00
04/12/2016 00:45,2,0.000,ALERT,212.83,302.37,59.938,1460436303,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,370439.7,370439.7,30742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436321,376163.00
04/12/2016 00:45,2,0.000,ALERT,212.38,300.57,59.975,1460436303,"274151322000094","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,514167.2,514167.2,20577,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436323,376164.00
04/12/2016 00:45,2,0.000,ALERT,212.83,303.58,59.975,1460436303,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,370506.6,370506.6,6347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460436325,376165.00
04/12/2016 00:45,2,0.000,ALERT,213.06,302.98,59.986,1460436303,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,367542.9,367542.9,30767,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436327,376166.00
04/12/2016 00:45,2,0.000,ALERT,213.29,302.68,60.023,1460436303,"201051344000438","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,369735.8,369735.8,30767,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436329,376167.00
04/12/2016 00:45,2,0.000,ALERT,213.29,302.07,59.975,1460436303,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,362990.2,362990.2,30922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436330,376168.00
04/12/2016 00:45,2,0.000,ALERT,212.38,301.47,60.012,1460436303,"274151322000083","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,635850.5,635850.5,19753,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460436332,376169.00
04/12/2016 00:45,2,0.000,ALERT,213.06,300.87,59.986,1460436303,"274151322000076","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,676417.3,676417.3,19759,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436334,376170.00
04/12/2016 00:45,2,0.000,ALERT,212.83,303.58,60.002,1460436303,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,356281.2,356281.2,26006,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436336,376171.00
04/12/2016 00:45,2,0.000,ALERT,212.38,302.07,59.991,1460436303,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,669461.8,669461.8,19656,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436337,376172.00
