ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 00:45,2,0.000,ALERT,212.83,302.98,59.991,1460436303,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.68,0.0,0.0,0.000,353606.9,353606.9,26297,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436339,376173.00
04/12/2016 00:45,2,0.000,ALERT,212.83,302.07,59.954,1460436303,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,367253.8,367253.8,30818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436341,376174.00
04/12/2016 00:45,2,0.000,ALERT,212.61,302.68,60.002,1460436303,"201051344000458","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,364044.4,364044.4,26220,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436343,376175.00
04/12/2016 00:45,2,0.000,ALERT,213.29,302.68,59.981,1460436303,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,362542.0,362542.0,25813,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436345,376176.00
04/12/2016 00:45,2,0.000,ALERT,213.51,302.68,59.959,1460436303,"201051344000685","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,369256.1,369256.1,30638,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436346,376177.00
04/12/2016 00:45,2,0.000,ALERT,213.29,302.07,59.981,1460436303,"201051344000917","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,366464.2,366464.2,30643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436348,376178.00
04/12/2016 00:45,2,0.000,ALERT,213.51,302.98,59.975,1460436303,"201051344001145","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,371527.7,371527.7,30500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436350,376179.00
04/12/2016 00:45,2,0.000,ALERT,213.06,301.77,59.975,1460436303,"201051344000651","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,363501.4,363501.4,30870,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436352,376180.00
04/12/2016 00:45,2,0.000,ALERT,211.93,301.17,60.012,1460436303,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,616016.5,616016.5,19439,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436354,376181.00
04/12/2016 00:45,2,0.000,ALERT,213.06,300.27,59.981,1460436303,"274151322000068","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,513836.7,513836.7,20781,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436356,376182.00
04/12/2016 00:45,2,0.000,ALERT,212.83,302.37,59.970,1460436303,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,359895.0,359895.0,30827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436357,376183.00
04/12/2016 00:45,2,0.000,ALERT,212.61,303.28,59.970,1460436303,"201051344000594","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,367293.4,367293.4,26252,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460436359,376184.00
04/12/2016 00:45,2,0.000,ALERT,213.29,302.37,60.018,1460436303,"201051344001203","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,366429.4,366429.4,30823,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436361,376185.00
04/12/2016 00:45,2,0.000,ALERT,212.16,300.87,59.970,1460436303,"274151322000054","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,629622.7,629622.7,19464,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436363,376186.00
04/12/2016 00:45,2,0.000,ALERT,213.06,302.37,59.975,1460436303,"201051344000867","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,355616.8,355616.8,26255,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436364,376187.00
04/12/2016 00:45,2,0.000,ALERT,213.29,302.98,59.944,1460436303,"201051344001093","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,365424.0,365424.0,30696,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436366,376188.00
04/12/2016 00:45,2,0.000,ALERT,212.61,302.68,59.959,1460436303,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,370891.6,370891.6,25648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436368,376189.00
04/12/2016 00:45,2,0.000,ALERT,213.06,302.07,59.981,1460436303,"201051344000648","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,363444.3,363444.3,25952,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436370,376190.00
04/12/2016 00:45,2,0.000,ALERT,212.83,303.28,60.018,1460436303,"201051344000569","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,372150.3,372150.3,25582,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436372,376191.00
04/12/2016 00:45,2,0.000,ALERT,212.83,302.98,60.023,1460436303,"201051344000983","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,363698.3,363698.3,26052,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436373,376192.00
04/12/2016 00:45,2,0.000,ALERT,212.83,302.68,59.986,1460436303,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,358705.9,358705.9,26308,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436375,376193.00
04/12/2016 00:45,2,0.000,ALERT,213.29,303.28,59.986,1460436303,"201051344000576","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,365363.7,365363.7,25721,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436377,376194.00
04/12/2016 00:45,2,0.000,ALERT,212.38,299.67,59.975,1460436303,"274151322000087","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,603883.6,603883.6,19536,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460436379,376195.00
04/12/2016 01:00,2,0.000,ALERT,213.29,303.28,59.996,1460437203,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,364896.7,364896.7,25870,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437205,376196.00
04/12/2016 01:00,2,0.000,ALERT,212.38,300.57,59.965,1460437203,"274151322000085","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,632474.6,632474.6,19478,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437207,376197.00
04/12/2016 01:00,2,0.000,ALERT,213.51,302.98,59.975,1460437203,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,355885.3,355885.3,26327,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437209,376198.00
04/12/2016 01:00,2,0.000,ALERT,213.06,303.28,59.975,1460437203,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,357124.6,357124.6,26275,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437211,376199.00
04/12/2016 01:00,2,0.000,ALERT,212.83,302.07,59.975,1460437203,"201051344000646","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,361519.0,361519.0,30833,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437213,376200.00
04/12/2016 01:00,2,0.000,ALERT,212.16,300.57,59.959,1460437203,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,641609.3,641609.3,19700,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437215,376201.00
04/12/2016 01:00,2,0.000,ALERT,213.29,302.37,60.023,1460437203,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,367241.4,367241.4,30840,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437216,376202.00
04/12/2016 01:00,2,0.000,ALERT,213.06,302.68,59.949,1460437203,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,365358.8,365358.8,30630,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437218,376203.00
04/12/2016 01:00,2,0.000,ALERT,213.51,302.98,59.981,1460437203,"201051344000582","219011344069620",0.00,-0.50,0,301.47,304.78,0.0,0.0,0.000,358923.7,358923.7,30809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437220,376204.00
04/12/2016 01:00,2,0.000,ALERT,212.61,302.07,59.996,1460437203,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,370439.7,370439.7,30744,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437222,376205.00
04/12/2016 01:00,2,0.000,ALERT,212.61,299.97,59.959,1460437203,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,514167.2,514167.2,20579,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437224,376206.00
04/12/2016 01:00,2,0.000,ALERT,212.83,303.88,59.996,1460437203,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,370506.6,370506.6,6349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437225,376207.00
04/12/2016 01:00,2,0.000,ALERT,212.83,302.37,59.949,1460437203,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,367542.9,367542.9,30769,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437227,376208.00
04/12/2016 01:00,2,0.000,ALERT,213.29,302.07,59.954,1460437203,"201051344000438","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,369735.8,369735.8,30769,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437229,376209.00
04/12/2016 01:00,2,0.000,ALERT,213.29,301.47,59.959,1460437203,"201051344000417","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,362990.2,362990.2,30924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437231,376210.00
04/12/2016 01:00,2,0.000,ALERT,212.61,301.77,59.965,1460437203,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,635850.5,635850.5,19755,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437233,376211.00
04/12/2016 01:00,2,0.000,ALERT,213.06,300.57,59.981,1460437203,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,676417.3,676417.3,19761,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437235,376212.00
04/12/2016 01:00,2,0.000,ALERT,212.83,303.88,59.965,1460437203,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,356281.2,356281.2,26008,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437236,376213.00
04/12/2016 01:00,2,0.000,ALERT,212.61,301.77,59.965,1460437203,"274151322000095","219011344069620",0.00,0.00,0,300.57,303.58,0.0,0.0,0.000,669461.8,669461.8,19658,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437238,376214.00
04/12/2016 01:00,2,0.000,ALERT,212.83,303.28,59.959,1460437203,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,353606.9,353606.9,26299,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437240,376215.00
04/12/2016 01:00,2,0.000,ALERT,212.83,301.47,59.959,1460437203,"201051344001025","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,367253.8,367253.8,30820,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437242,376216.00
04/12/2016 01:00,2,0.000,ALERT,212.83,303.58,59.970,1460437203,"201051344000458","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,364044.4,364044.4,26222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437243,376217.00
04/12/2016 01:00,2,0.000,ALERT,213.51,302.98,59.959,1460437203,"201051344000853","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,362542.0,362542.0,25815,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437245,376218.00
04/12/2016 01:00,2,0.000,ALERT,213.51,302.07,59.959,1460437203,"201051344000685","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,369256.1,369256.1,30640,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437247,376219.00
04/12/2016 01:00,2,0.000,ALERT,213.29,301.77,59.965,1460437203,"201051344000917","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,366464.2,366464.2,30645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437249,376220.00
04/12/2016 01:00,2,0.000,ALERT,213.51,302.68,59.965,1460437203,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,371527.7,371527.7,30502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437251,376221.00
04/12/2016 01:00,2,0.000,ALERT,213.29,301.47,59.981,1460437203,"201051344000651","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,363501.4,363501.4,30872,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437253,376222.00
04/12/2016 01:00,2,0.000,ALERT,212.38,301.47,59.954,1460437203,"274151322000088","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,616016.5,616016.5,19441,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437254,376223.00
04/12/2016 01:00,2,0.000,ALERT,213.29,300.27,59.949,1460437203,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,513836.7,513836.7,20783,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437256,376224.00
04/12/2016 01:00,2,0.000,ALERT,212.83,302.37,59.970,1460437203,"201051344001135","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,359895.0,359895.0,30829,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437258,376225.00
04/12/2016 01:00,2,0.000,ALERT,212.83,304.18,59.986,1460437203,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,367293.4,367293.4,26254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437260,376226.00
04/12/2016 01:00,2,0.000,ALERT,213.06,301.77,59.975,1460437203,"201051344001203","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,366429.4,366429.4,30825,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437262,376227.00
04/12/2016 01:00,2,0.000,ALERT,212.38,301.17,59.975,1460437203,"274151322000054","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,629622.7,629622.7,19466,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437263,376228.00
04/12/2016 01:00,2,0.000,ALERT,213.29,302.98,59.970,1460437203,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,355616.8,355616.8,26257,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437265,376229.00
04/12/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1460437203,"201051344001093","219011344069620",0.00,1.50,0,300.87,303.88,0.0,0.0,0.000,365424.0,365424.0,30698,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437267,376230.00
04/12/2016 01:00,2,0.000,ALERT,213.06,303.58,59.981,1460437203,"201051344000900","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,370891.6,370891.6,25650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437269,376231.00
04/12/2016 01:00,2,0.000,ALERT,213.29,302.68,59.981,1460437203,"201051344000648","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,363444.3,363444.3,25954,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460437271,376232.00
04/12/2016 01:00,2,0.000,ALERT,213.29,304.18,59.970,1460437203,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,372150.3,372150.3,25584,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437273,376233.00
04/12/2016 01:00,2,0.000,ALERT,213.06,303.88,59.981,1460437203,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,363698.3,363698.3,26054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437274,376234.00
04/12/2016 01:00,2,0.000,ALERT,213.29,303.28,59.975,1460437203,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,358705.9,358705.9,26310,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437276,376235.00
04/12/2016 01:00,2,0.000,ALERT,213.51,304.18,59.975,1460437203,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,365363.7,365363.7,25723,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437278,376236.00
04/12/2016 01:00,2,0.000,ALERT,212.83,300.27,59.975,1460437203,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,603883.6,603883.6,19538,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460437280,376237.00
04/12/2016 01:15,2,0.000,ALERT,213.96,304.18,59.996,1460438103,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,364896.7,364896.7,25872,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438105,376238.00
04/12/2016 01:15,2,0.000,ALERT,212.83,301.17,59.986,1460438103,"274151322000085","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,632474.6,632474.6,19480,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460438107,376239.00
04/12/2016 01:15,2,0.000,ALERT,213.96,303.58,59.996,1460438103,"201051344000633","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,355885.3,355885.3,26329,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460438109,376240.00
04/12/2016 01:15,2,0.000,ALERT,213.51,304.18,59.991,1460438103,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,357124.6,357124.6,26277,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460438111,376241.00
04/12/2016 01:15,2,0.000,ALERT,213.29,303.28,59.986,1460438103,"201051344000646","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,361519.0,361519.0,30835,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460438112,376242.00
04/12/2016 01:15,2,0.000,ALERT,212.61,301.47,59.991,1460438103,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,641609.3,641609.3,19702,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438114,376243.00
04/12/2016 01:15,2,0.000,ALERT,213.74,303.58,59.991,1460438103,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,367241.4,367241.4,30842,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460438116,376244.00
04/12/2016 01:15,2,0.000,ALERT,213.51,303.28,60.007,1460438103,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,365358.8,365358.8,30632,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438118,376245.00
04/12/2016 01:15,2,0.000,ALERT,214.19,304.18,60.028,1460438103,"201051344000582","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,358923.7,358923.7,30811,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438120,376246.00
04/12/2016 01:15,2,0.000,ALERT,213.29,302.98,60.028,1460438103,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,370439.7,370439.7,30746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460438121,376247.00
04/12/2016 01:15,2,0.000,ALERT,212.61,300.87,59.991,1460438103,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,514167.2,514167.2,20581,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438123,376248.00
04/12/2016 01:15,2,0.000,ALERT,213.29,304.78,59.986,1460438103,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,370506.6,370506.6,6351,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438125,376249.00
04/12/2016 01:15,2,0.000,ALERT,213.51,303.58,60.023,1460438103,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,367542.9,367542.9,30771,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438127,376250.00
04/12/2016 01:15,2,0.000,ALERT,213.74,303.28,59.975,1460438103,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,369735.8,369735.8,30771,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460438129,376251.00
04/12/2016 01:15,2,0.000,ALERT,213.96,302.68,59.986,1460438103,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,362990.2,362990.2,30926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460438130,376252.00
04/12/2016 01:15,2,0.000,ALERT,212.61,301.77,59.996,1460438103,"274151322000083","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,635850.5,635850.5,19757,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438132,376253.00
04/12/2016 01:15,2,0.000,ALERT,213.06,301.17,59.991,1460438103,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,676417.3,676417.3,19763,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438134,376254.00
04/12/2016 01:15,2,0.000,ALERT,213.06,304.48,59.996,1460438103,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,356281.2,356281.2,26010,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438136,376255.00
04/12/2016 01:15,2,0.000,ALERT,212.61,302.07,59.991,1460438103,"274151322000095","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,669461.8,669461.8,19660,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438138,376256.00
04/12/2016 01:15,2,0.000,ALERT,212.83,303.58,60.002,1460438103,"201051344000988","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,353606.9,353606.9,26301,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438139,376257.00
04/12/2016 01:15,2,0.000,ALERT,213.51,302.68,59.996,1460438103,"201051344001025","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,367253.8,367253.8,30822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438141,376258.00
04/12/2016 01:15,2,0.000,ALERT,213.06,303.58,59.991,1460438103,"201051344000458","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,364044.4,364044.4,26224,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438143,376259.00
04/12/2016 01:15,2,0.000,ALERT,213.74,303.88,59.981,1460438103,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,362542.0,362542.0,25817,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438145,376260.00
04/12/2016 01:15,2,0.000,ALERT,213.96,303.28,59.986,1460438103,"201051344000685","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,369256.1,369256.1,30642,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438147,376261.00
04/12/2016 01:15,2,0.000,ALERT,213.74,302.68,59.986,1460438103,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,366464.2,366464.2,30647,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438148,376262.00
04/12/2016 01:15,2,0.000,ALERT,213.96,303.28,59.991,1460438103,"201051344001145","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,371527.7,371527.7,30504,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438150,376263.00
04/12/2016 01:15,2,0.000,ALERT,213.74,302.37,59.991,1460438103,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,363501.4,363501.4,30874,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438152,376264.00
04/12/2016 01:15,2,0.000,ALERT,211.93,300.87,59.996,1460438103,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,616016.5,616016.5,19443,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438154,376265.00
04/12/2016 01:15,2,0.000,ALERT,213.29,300.87,59.991,1460438103,"274151322000068","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,513836.7,513836.7,20785,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438156,376266.00
04/12/2016 01:15,2,0.000,ALERT,213.29,302.98,59.991,1460438103,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,359895.0,359895.0,30831,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460438157,376267.00
04/12/2016 01:15,2,0.000,ALERT,212.83,304.48,59.996,1460438103,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,367293.4,367293.4,26256,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438159,376268.00
04/12/2016 01:15,2,0.000,ALERT,213.74,302.98,59.991,1460438103,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,366429.4,366429.4,30827,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438161,376269.00
04/12/2016 01:15,2,0.000,ALERT,212.61,302.07,59.996,1460438103,"274151322000054","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,629622.7,629622.7,19468,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438163,376270.00
04/12/2016 01:15,2,0.000,ALERT,213.51,303.58,59.991,1460438103,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,355616.8,355616.8,26259,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438165,376271.00
04/12/2016 01:15,2,0.000,ALERT,213.74,303.28,59.991,1460438103,"201051344001093","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,365424.0,365424.0,30700,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438167,376272.00
04/12/2016 01:15,2,0.000,ALERT,213.06,303.58,60.002,1460438103,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,370891.6,370891.6,25652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438168,376273.00
04/12/2016 01:15,2,0.000,ALERT,213.29,302.98,59.986,1460438103,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,363444.3,363444.3,25956,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438170,376274.00
04/12/2016 01:15,2,0.000,ALERT,213.29,304.48,60.007,1460438103,"201051344000569","219011344069620",0.00,0.00,0,302.68,305.98,0.0,0.0,0.000,372150.3,372150.3,25586,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438172,376275.00
04/12/2016 01:15,2,0.000,ALERT,213.29,304.18,59.975,1460438103,"201051344000983","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,363698.3,363698.3,26056,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438174,376276.00
04/12/2016 01:15,2,0.000,ALERT,213.29,303.58,59.975,1460438103,"201051344001158","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,358705.9,358705.9,26312,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438176,376277.00
04/12/2016 01:15,2,0.000,ALERT,213.74,304.18,59.954,1460438103,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,365363.7,365363.7,25725,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460438177,376278.00
04/12/2016 01:15,2,0.000,ALERT,212.61,300.57,59.970,1460438103,"274151322000087","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,603883.6,603883.6,19540,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460438179,376279.00
04/12/2016 01:30,2,0.000,ALERT,214.19,304.78,59.986,1460439004,"201051344000645","219011344069620",0.00,1.00,0,302.37,305.98,0.0,0.0,0.000,364896.7,364896.7,25874,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439006,376280.00
04/12/2016 01:30,2,0.000,ALERT,213.06,302.07,59.944,1460439004,"274151322000085","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,632474.6,632474.6,19482,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439007,376281.00
04/12/2016 01:30,2,0.000,ALERT,214.41,304.78,59.981,1460439004,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,355885.3,355885.3,26331,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439009,376282.00
04/12/2016 01:30,2,0.000,ALERT,213.74,304.78,59.975,1460439004,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,357124.6,357124.6,26279,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439011,376283.00
04/12/2016 01:30,2,0.000,ALERT,213.51,303.28,59.986,1460439004,"201051344000646","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,361519.0,361519.0,30837,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439013,376284.00
04/12/2016 01:30,2,0.000,ALERT,212.83,302.37,60.007,1460439004,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,641609.3,641609.3,19704,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439015,376285.00
04/12/2016 01:30,2,0.000,ALERT,213.74,303.28,59.981,1460439004,"201051344000585","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,367241.4,367241.4,30844,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439016,376286.00
04/12/2016 01:30,2,0.000,ALERT,213.51,303.58,59.975,1460439004,"201051344001230","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,365358.8,365358.8,30634,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439018,376287.00
04/12/2016 01:30,2,0.000,ALERT,214.19,304.18,59.970,1460439004,"201051344000582","219011344069620",0.00,-0.50,0,302.37,305.68,0.0,0.0,0.000,358923.7,358923.7,30813,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439020,376288.00
04/12/2016 01:30,2,0.000,ALERT,213.06,303.28,59.970,1460439004,"201051344000955","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,370439.7,370439.7,30748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439022,376289.00
04/12/2016 01:30,2,0.000,ALERT,213.06,301.47,59.975,1460439004,"274151322000094","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,514167.2,514167.2,20583,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439024,376290.00
04/12/2016 01:30,2,0.000,ALERT,213.51,305.08,59.975,1460439004,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,370506.6,370506.6,6353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439025,376291.00
04/12/2016 01:30,2,0.000,ALERT,213.29,303.28,59.959,1460439004,"201051344000890","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,367542.9,367542.9,30773,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439027,376292.00
04/12/2016 01:30,2,0.000,ALERT,213.74,302.98,59.981,1460439004,"201051344000438","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,369735.8,369735.8,30773,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439029,376293.00
04/12/2016 01:30,2,0.000,ALERT,213.74,302.68,59.975,1460439004,"201051344000417","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,362990.2,362990.2,30928,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439031,376294.00
04/12/2016 01:30,2,0.000,ALERT,213.06,302.68,59.965,1460439004,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,635850.5,635850.5,19759,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439033,376295.00
04/12/2016 01:30,2,0.000,ALERT,213.51,302.07,59.981,1460439004,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,676417.3,676417.3,19765,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439034,376296.00
04/12/2016 01:30,2,0.000,ALERT,213.51,305.08,59.981,1460439004,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,356281.2,356281.2,26012,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439036,376297.00
04/12/2016 01:30,2,0.000,ALERT,212.83,302.68,59.970,1460439004,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,669461.8,669461.8,19662,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439038,376298.00
04/12/2016 01:30,2,0.000,ALERT,213.29,304.48,59.975,1460439004,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.68,0.0,0.0,0.000,353606.9,353606.9,26303,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439040,376299.00
04/12/2016 01:30,2,0.000,ALERT,213.51,302.68,59.975,1460439004,"201051344001025","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,367253.8,367253.8,30824,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439042,376300.00
04/12/2016 01:30,2,0.000,ALERT,213.29,304.48,59.970,1460439004,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,364044.4,364044.4,26226,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439043,376301.00
04/12/2016 01:30,2,0.000,ALERT,214.19,304.48,59.965,1460439004,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,362542.0,362542.0,25819,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439045,376302.00
04/12/2016 01:30,2,0.000,ALERT,213.96,302.98,59.965,1460439004,"201051344000685","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,369256.1,369256.1,30644,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439047,376303.00
04/12/2016 01:30,2,0.000,ALERT,213.74,302.37,59.954,1460439004,"201051344000917","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,366464.2,366464.2,30649,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439049,376304.00
04/12/2016 01:30,2,0.000,ALERT,213.96,303.28,59.959,1460439004,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,371527.7,371527.7,30506,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439051,376305.00
04/12/2016 01:30,2,0.000,ALERT,213.74,302.68,59.959,1460439004,"201051344000651","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,363501.4,363501.4,30876,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439052,376306.00
04/12/2016 01:30,2,0.000,ALERT,212.61,301.17,59.959,1460439004,"274151322000088","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,616016.5,616016.5,19445,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439054,376307.00
04/12/2016 01:30,2,0.000,ALERT,213.74,301.17,59.954,1460439004,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,513836.7,513836.7,20787,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439056,376308.00
04/12/2016 01:30,2,0.000,ALERT,213.29,302.98,59.970,1460439004,"201051344001135","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,359895.0,359895.0,30833,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439058,376309.00
04/12/2016 01:30,2,0.000,ALERT,213.29,304.78,59.928,1460439004,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,367293.4,367293.4,26258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439060,376310.00
04/12/2016 01:30,2,0.000,ALERT,213.51,302.37,59.954,1460439004,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,366429.4,366429.4,30829,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439062,376311.00
04/12/2016 01:30,2,0.000,ALERT,212.83,301.77,59.954,1460439004,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,629622.7,629622.7,19470,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439064,376312.00
04/12/2016 01:30,2,0.000,ALERT,213.74,303.88,59.949,1460439004,"201051344000867","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,355616.8,355616.8,26261,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439065,376313.00
04/12/2016 01:30,2,0.000,ALERT,213.51,302.68,59.954,1460439004,"201051344001093","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,365424.0,365424.0,30702,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439067,376314.00
04/12/2016 01:30,2,0.000,ALERT,213.29,304.18,59.944,1460439004,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,370891.6,370891.6,25654,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439069,376315.00
04/12/2016 01:30,2,0.000,ALERT,213.74,303.58,59.959,1460439004,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,363444.3,363444.3,25958,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439071,376316.00
04/12/2016 01:30,2,0.000,ALERT,213.74,304.78,59.933,1460439004,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,372150.3,372150.3,25588,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439073,376317.00
