ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 01:30,2,0.000,ALERT,213.29,304.18,59.917,1460439004,"201051344000983","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,363698.3,363698.3,26058,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439074,376318.00
04/12/2016 01:30,2,0.000,ALERT,213.51,304.18,59.933,1460439004,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,358705.9,358705.9,26314,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439076,376319.00
04/12/2016 01:30,2,0.000,ALERT,214.19,304.78,59.938,1460439004,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,365363.7,365363.7,25727,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439078,376320.00
04/12/2016 01:30,2,0.000,ALERT,213.06,300.87,59.944,1460439004,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,603883.6,603883.6,19542,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439080,376321.00
04/12/2016 01:45,2,0.000,ALERT,213.74,304.18,60.002,1460439903,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,364896.7,364896.7,25876,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439905,376322.00
04/12/2016 01:45,2,0.000,ALERT,212.83,301.17,59.954,1460439903,"274151322000085","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,632474.6,632474.6,19484,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439907,376323.00
04/12/2016 01:45,2,0.000,ALERT,213.96,303.88,59.959,1460439903,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,355885.3,355885.3,26333,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439909,376324.00
04/12/2016 01:45,2,0.000,ALERT,213.51,304.18,59.959,1460439903,"201051344000469","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,357124.6,357124.6,26281,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439910,376325.00
04/12/2016 01:45,2,0.000,ALERT,212.83,302.37,59.965,1460439903,"201051344000646","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,361519.0,361519.0,30839,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439912,376326.00
04/12/2016 01:45,2,0.000,ALERT,212.61,302.37,59.965,1460439903,"274151322000052","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,641609.3,641609.3,19706,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439914,376327.00
04/12/2016 01:45,2,0.000,ALERT,213.06,302.37,59.965,1460439903,"201051344000585","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,367241.4,367241.4,30846,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439916,376328.00
04/12/2016 01:45,2,0.000,ALERT,212.83,302.68,59.970,1460439903,"201051344001230","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,365358.8,365358.8,30636,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439918,376329.00
04/12/2016 01:45,2,0.000,ALERT,213.51,302.98,60.002,1460439903,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,358923.7,358923.7,30815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439920,376330.00
04/12/2016 01:45,2,0.000,ALERT,212.61,302.07,59.954,1460439903,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,370439.7,370439.7,30750,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439921,376331.00
04/12/2016 01:45,2,0.000,ALERT,212.83,300.87,59.944,1460439903,"274151322000094","219011344069620",0.00,0.00,0,299.67,302.68,0.0,0.0,0.000,514167.2,514167.2,20585,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439923,376332.00
04/12/2016 01:45,2,0.000,ALERT,213.29,304.78,59.970,1460439903,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,370506.6,370506.6,6355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439925,376333.00
04/12/2016 01:45,2,0.000,ALERT,212.83,302.68,59.944,1460439903,"201051344000890","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,367542.9,367542.9,30775,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439927,376334.00
04/12/2016 01:45,2,0.000,ALERT,213.29,302.37,59.970,1460439903,"201051344000438","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,369735.8,369735.8,30775,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439929,376335.00
04/12/2016 01:45,2,0.000,ALERT,213.29,301.77,59.959,1460439903,"201051344000417","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,362990.2,362990.2,30930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439931,376336.00
04/12/2016 01:45,2,0.000,ALERT,213.06,302.07,59.970,1460439903,"274151322000083","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,635850.5,635850.5,19761,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439932,376337.00
04/12/2016 01:45,2,0.000,ALERT,213.51,302.37,59.959,1460439903,"274151322000076","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,676417.3,676417.3,19767,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439934,376338.00
04/12/2016 01:45,2,0.000,ALERT,213.29,304.78,59.975,1460439903,"201051344000868","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,356281.2,356281.2,26014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439936,376339.00
04/12/2016 01:45,2,0.000,ALERT,212.83,302.68,59.975,1460439903,"274151322000095","219011344069620",0.00,-0.50,0,301.17,304.18,0.0,0.0,0.000,669461.8,669461.8,19664,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439938,376340.00
04/12/2016 01:45,2,0.000,ALERT,213.06,303.88,59.970,1460439903,"201051344000988","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,353606.9,353606.9,26305,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439939,376341.00
04/12/2016 01:45,2,0.000,ALERT,212.83,301.47,59.965,1460439903,"201051344001025","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,367253.8,367253.8,30826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439941,376342.00
04/12/2016 01:45,2,0.000,ALERT,213.29,304.48,59.959,1460439903,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,364044.4,364044.4,26228,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439943,376343.00
04/12/2016 01:45,2,0.000,ALERT,213.74,303.88,59.981,1460439903,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,362542.0,362542.0,25821,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439945,376344.00
04/12/2016 01:45,2,0.000,ALERT,213.29,302.37,59.965,1460439903,"201051344000685","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,369256.1,369256.1,30646,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439947,376345.00
04/12/2016 01:45,2,0.000,ALERT,213.29,301.77,59.970,1460439903,"201051344000917","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,366464.2,366464.2,30651,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439948,376346.00
04/12/2016 01:45,2,0.000,ALERT,213.29,302.68,59.965,1460439903,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,371527.7,371527.7,30508,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439950,376347.00
04/12/2016 01:45,2,0.000,ALERT,213.06,301.47,59.922,1460439903,"201051344000651","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,363501.4,363501.4,30878,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439952,376348.00
04/12/2016 01:45,2,0.000,ALERT,212.16,300.57,60.002,1460439903,"274151322000088","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,616016.5,616016.5,19447,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439954,376349.00
04/12/2016 01:45,2,0.000,ALERT,213.51,300.87,59.965,1460439903,"274151322000068","219011344069620",0.00,1.50,0,299.67,302.37,0.0,0.0,0.000,513836.7,513836.7,20789,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439956,376350.00
04/12/2016 01:45,2,0.000,ALERT,212.61,302.07,59.965,1460439903,"201051344001135","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,359895.0,359895.0,30835,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439957,376351.00
04/12/2016 01:45,2,0.000,ALERT,213.06,304.48,59.917,1460439903,"201051344000594","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,367293.4,367293.4,26260,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439959,376352.00
04/12/2016 01:45,2,0.000,ALERT,213.06,301.77,59.970,1460439903,"201051344001203","219011344069620",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,366429.4,366429.4,30831,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439961,376353.00
04/12/2016 01:45,2,0.000,ALERT,212.61,302.07,59.965,1460439903,"274151322000054","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,629622.7,629622.7,19472,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439963,376354.00
04/12/2016 01:45,2,0.000,ALERT,213.74,303.88,59.928,1460439903,"201051344000867","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,355616.8,355616.8,26263,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439965,376355.00
04/12/2016 01:45,2,0.000,ALERT,213.06,302.37,59.970,1460439903,"201051344001093","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,365424.0,365424.0,30704,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439966,376356.00
04/12/2016 01:45,2,0.000,ALERT,213.29,304.18,59.981,1460439903,"201051344000900","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,370891.6,370891.6,25656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439968,376357.00
04/12/2016 01:45,2,0.000,ALERT,213.74,303.58,59.970,1460439903,"201051344000648","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,363444.3,363444.3,25960,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439970,376358.00
04/12/2016 01:45,2,0.000,ALERT,213.51,304.78,59.970,1460439903,"201051344000569","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,372150.3,372150.3,25590,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439972,376359.00
04/12/2016 01:45,2,0.000,ALERT,213.51,304.48,59.954,1460439903,"201051344000983","219011344069620",0.00,0.50,0,302.68,305.98,0.0,0.0,0.000,363698.3,363698.3,26060,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439974,376360.00
04/12/2016 01:45,2,0.000,ALERT,213.51,304.18,59.986,1460439903,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,358705.9,358705.9,26316,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460439975,376361.00
04/12/2016 01:45,2,0.000,ALERT,213.96,304.78,59.970,1460439903,"201051344000576","219011344069620",0.00,0.00,0,302.68,305.98,0.0,0.0,0.000,365363.7,365363.7,25729,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439977,376362.00
04/12/2016 01:45,2,0.000,ALERT,212.83,300.57,59.938,1460439903,"274151322000087","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,603883.6,603883.6,19544,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460439979,376363.00
04/12/2016 02:00,2,0.000,ALERT,213.74,304.48,59.981,1460440803,"201051344000645","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,364896.7,364896.7,25878,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460440805,376364.00
04/12/2016 02:00,2,0.000,ALERT,212.83,301.47,59.959,1460440803,"274151322000085","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,632474.6,632474.6,19486,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440807,376365.00
04/12/2016 02:00,2,0.000,ALERT,213.74,304.18,59.965,1460440803,"201051344000633","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,355885.3,355885.3,26335,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440808,376366.00
04/12/2016 02:00,2,0.000,ALERT,213.29,304.48,59.991,1460440803,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,357124.6,357124.6,26283,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460440810,376367.00
04/12/2016 02:00,2,0.000,ALERT,212.61,301.77,59.965,1460440803,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,361519.0,361519.0,30841,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440812,376368.00
04/12/2016 02:00,2,0.000,ALERT,212.38,301.77,59.933,1460440803,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,641609.3,641609.3,19708,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440814,376369.00
04/12/2016 02:00,2,0.000,ALERT,212.83,302.07,59.970,1460440803,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,367241.4,367241.4,30848,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440816,376370.00
04/12/2016 02:00,2,0.000,ALERT,212.61,301.77,59.981,1460440803,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,365358.8,365358.8,30638,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460440817,376371.00
04/12/2016 02:00,2,0.000,ALERT,213.29,302.68,59.996,1460440803,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,358923.7,358923.7,30817,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440819,376372.00
04/12/2016 02:00,2,0.000,ALERT,212.38,301.77,60.002,1460440803,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,370439.7,370439.7,30752,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440821,376373.00
04/12/2016 02:00,2,0.000,ALERT,212.61,300.57,59.991,1460440803,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,514167.2,514167.2,20587,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460440823,376374.00
04/12/2016 02:00,2,0.000,ALERT,213.06,304.78,59.970,1460440803,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,370506.6,370506.6,6357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440824,376375.00
04/12/2016 02:00,2,0.000,ALERT,212.61,302.07,59.970,1460440803,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,367542.9,367542.9,30777,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440826,376376.00
04/12/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1460440803,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,369735.8,369735.8,30777,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440828,376377.00
04/12/2016 02:00,2,0.000,ALERT,212.83,301.17,59.970,1460440803,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,362990.2,362990.2,30932,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440830,376378.00
04/12/2016 02:00,2,0.000,ALERT,212.61,301.77,59.965,1460440803,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,635850.5,635850.5,19763,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460440832,376379.00
04/12/2016 02:00,2,0.000,ALERT,213.29,301.77,59.965,1460440803,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,676417.3,676417.3,19769,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440833,376380.00
04/12/2016 02:00,2,0.000,ALERT,213.06,304.78,59.965,1460440803,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,356281.2,356281.2,26016,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440835,376381.00
04/12/2016 02:00,2,0.000,ALERT,212.61,302.68,59.954,1460440803,"274151322000095","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,669461.8,669461.8,19666,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460440837,376382.00
04/12/2016 02:00,2,0.000,ALERT,212.83,303.88,59.959,1460440803,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,353606.9,353606.9,26307,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440839,376383.00
04/12/2016 02:00,2,0.000,ALERT,212.61,301.17,59.970,1460440803,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,367253.8,367253.8,30828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440841,376384.00
04/12/2016 02:00,2,0.000,ALERT,213.06,303.88,59.959,1460440803,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,364044.4,364044.4,26230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460440843,376385.00
04/12/2016 02:00,2,0.000,ALERT,213.74,303.58,60.002,1460440803,"201051344000853","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,362542.0,362542.0,25823,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460440845,376386.00
04/12/2016 02:00,2,0.000,ALERT,213.06,301.47,59.965,1460440803,"201051344000685","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,369256.1,369256.1,30648,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440847,376387.00
04/12/2016 02:00,2,0.000,ALERT,212.83,301.17,59.965,1460440803,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,366464.2,366464.2,30653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440848,376388.00
04/12/2016 02:00,2,0.000,ALERT,212.83,301.77,60.007,1460440803,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,371527.7,371527.7,30510,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440850,376389.00
04/12/2016 02:00,2,0.000,ALERT,212.83,300.87,60.012,1460440803,"201051344000651","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,363501.4,363501.4,30880,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440852,376390.00
04/12/2016 02:00,2,0.000,ALERT,212.16,301.17,59.954,1460440803,"274151322000088","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,616016.5,616016.5,19449,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440854,376391.00
04/12/2016 02:00,2,0.000,ALERT,213.29,300.87,59.959,1460440803,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,513836.7,513836.7,20791,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440856,376392.00
04/12/2016 02:00,2,0.000,ALERT,212.38,301.77,59.975,1460440803,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,359895.0,359895.0,30837,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440857,376393.00
04/12/2016 02:00,2,0.000,ALERT,212.61,304.18,59.965,1460440803,"201051344000594","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,367293.4,367293.4,26262,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440859,376394.00
04/12/2016 02:00,2,0.000,ALERT,212.61,301.17,59.970,1460440803,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,366429.4,366429.4,30833,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440861,376395.00
04/12/2016 02:00,2,0.000,ALERT,212.61,301.77,60.002,1460440803,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,629622.7,629622.7,19474,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440863,376396.00
04/12/2016 02:00,2,0.000,ALERT,213.51,303.28,59.965,1460440803,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,355616.8,355616.8,26265,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460440864,376397.00
04/12/2016 02:00,2,0.000,ALERT,212.61,301.77,59.975,1460440803,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,365424.0,365424.0,30706,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440866,376398.00
04/12/2016 02:00,2,0.000,ALERT,212.61,303.28,59.975,1460440803,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,370891.6,370891.6,25658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440868,376399.00
04/12/2016 02:00,2,0.000,ALERT,213.29,302.98,60.007,1460440803,"201051344000648","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,363444.3,363444.3,25962,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440870,376400.00
04/12/2016 02:00,2,0.000,ALERT,213.29,304.18,59.938,1460440803,"201051344000569","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,372150.3,372150.3,25592,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440872,376401.00
04/12/2016 02:00,2,0.000,ALERT,213.06,303.88,59.991,1460440803,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,363698.3,363698.3,26062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440874,376402.00
04/12/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1460440803,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,358705.9,358705.9,26318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440875,376403.00
04/12/2016 02:00,2,0.000,ALERT,213.51,303.88,59.975,1460440803,"201051344000576","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,365363.7,365363.7,25731,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440877,376404.00
04/12/2016 02:00,2,0.000,ALERT,212.61,300.27,59.970,1460440803,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,603883.6,603883.6,19546,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460440879,376405.00
04/12/2016 02:15,2,0.000,ALERT,213.96,304.48,60.002,1460441704,"201051344000645","219011344069620",0.00,1.00,0,302.37,305.98,0.0,0.0,0.000,364896.7,364896.7,25880,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441706,376406.00
04/12/2016 02:15,2,0.000,ALERT,213.06,302.68,59.975,1460441704,"274151322000085","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,632474.6,632474.6,19488,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460441707,376407.00
04/12/2016 02:15,2,0.000,ALERT,213.96,303.88,59.986,1460441704,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,355885.3,355885.3,26337,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441709,376408.00
04/12/2016 02:15,2,0.000,ALERT,213.29,304.18,59.959,1460441704,"201051344000469","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,357124.6,357124.6,26285,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441711,376409.00
04/12/2016 02:15,2,0.000,ALERT,212.83,302.37,59.981,1460441704,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,361519.0,361519.0,30843,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441713,376410.00
04/12/2016 02:15,2,0.000,ALERT,212.61,302.68,59.970,1460441704,"274151322000052","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,641609.3,641609.3,19710,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460441714,376411.00
04/12/2016 02:15,2,0.000,ALERT,213.06,302.37,59.981,1460441704,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,367241.4,367241.4,30850,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460441716,376412.00
04/12/2016 02:15,2,0.000,ALERT,212.83,302.37,59.975,1460441704,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,365358.8,365358.8,30640,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441718,376413.00
04/12/2016 02:15,2,0.000,ALERT,213.51,302.98,59.975,1460441704,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,358923.7,358923.7,30819,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441720,376414.00
04/12/2016 02:15,2,0.000,ALERT,212.61,302.37,59.944,1460441704,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,370439.7,370439.7,30754,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460441722,376415.00
04/12/2016 02:15,2,0.000,ALERT,213.06,301.77,59.991,1460441704,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,514167.2,514167.2,20589,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441723,376416.00
04/12/2016 02:15,2,0.000,ALERT,213.29,304.48,59.975,1460441704,"201051344000579","219011344069620",0.00,0.50,0,303.28,306.58,0.0,0.0,0.000,370506.6,370506.6,6359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441725,376417.00
04/12/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1460441704,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,367542.9,367542.9,30779,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441727,376418.00
04/12/2016 02:15,2,0.000,ALERT,213.06,302.07,59.975,1460441704,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,369735.8,369735.8,30779,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460441729,376419.00
04/12/2016 02:15,2,0.000,ALERT,213.29,301.77,59.975,1460441704,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,362990.2,362990.2,30934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441731,376420.00
04/12/2016 02:15,2,0.000,ALERT,213.06,302.98,59.975,1460441704,"274151322000083","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,635850.5,635850.5,19765,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441732,376421.00
04/12/2016 02:15,2,0.000,ALERT,213.29,302.07,59.981,1460441704,"274151322000076","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,676417.3,676417.3,19771,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441734,376422.00
04/12/2016 02:15,2,0.000,ALERT,213.29,305.08,60.002,1460441704,"201051344000868","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,356281.2,356281.2,26018,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441736,376423.00
04/12/2016 02:15,2,0.000,ALERT,213.06,303.28,59.981,1460441704,"274151322000095","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,669461.8,669461.8,19668,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441738,376424.00
04/12/2016 02:15,2,0.000,ALERT,213.06,303.88,59.965,1460441704,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,353606.9,353606.9,26309,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460441740,376425.00
04/12/2016 02:15,2,0.000,ALERT,213.06,301.47,59.975,1460441704,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,367253.8,367253.8,30830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441742,376426.00
04/12/2016 02:15,2,0.000,ALERT,213.29,303.88,59.970,1460441704,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,364044.4,364044.4,26232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460441743,376427.00
04/12/2016 02:15,2,0.000,ALERT,213.74,303.58,59.975,1460441704,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,362542.0,362542.0,25825,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441745,376428.00
04/12/2016 02:15,2,0.000,ALERT,213.51,302.07,59.970,1460441704,"201051344000685","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,369256.1,369256.1,30650,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460441747,376429.00
04/12/2016 02:15,2,0.000,ALERT,213.29,301.77,59.954,1460441704,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,366464.2,366464.2,30655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460441749,376430.00
04/12/2016 02:15,2,0.000,ALERT,213.29,302.37,59.975,1460441704,"201051344001145","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,371527.7,371527.7,30512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441750,376431.00
04/12/2016 02:15,2,0.000,ALERT,213.06,301.47,60.018,1460441704,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,363501.4,363501.4,30882,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441752,376432.00
04/12/2016 02:15,2,0.000,ALERT,212.38,302.07,59.970,1460441704,"274151322000088","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,616016.5,616016.5,19451,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441754,376433.00
04/12/2016 02:15,2,0.000,ALERT,213.51,301.47,59.970,1460441704,"274151322000068","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,513836.7,513836.7,20793,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441756,376434.00
04/12/2016 02:15,2,0.000,ALERT,212.61,301.77,59.975,1460441704,"201051344001135","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,359895.0,359895.0,30839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441758,376435.00
04/12/2016 02:15,2,0.000,ALERT,212.83,304.18,59.949,1460441704,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,367293.4,367293.4,26264,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441759,376436.00
04/12/2016 02:15,2,0.000,ALERT,212.83,301.47,59.970,1460441704,"201051344001203","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,366429.4,366429.4,30835,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441761,376437.00
04/12/2016 02:15,2,0.000,ALERT,212.61,302.37,59.959,1460441704,"274151322000054","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,629622.7,629622.7,19476,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441763,376438.00
04/12/2016 02:15,2,0.000,ALERT,213.51,303.28,59.928,1460441704,"201051344000867","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,355616.8,355616.8,26267,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460441765,376439.00
04/12/2016 02:15,2,0.000,ALERT,212.83,301.77,59.965,1460441704,"201051344001093","219011344069620",0.00,1.00,0,299.97,302.98,0.0,0.0,0.000,365424.0,365424.0,30708,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441767,376440.00
04/12/2016 02:15,2,0.000,ALERT,213.29,303.58,59.959,1460441704,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,370891.6,370891.6,25660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460441768,376441.00
04/12/2016 02:15,2,0.000,ALERT,213.51,302.98,59.917,1460441704,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,363444.3,363444.3,25964,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441770,376442.00
04/12/2016 02:15,2,0.000,ALERT,213.29,304.18,59.959,1460441704,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,372150.3,372150.3,25594,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441772,376443.00
04/12/2016 02:15,2,0.000,ALERT,213.29,303.88,59.959,1460441704,"201051344000983","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,363698.3,363698.3,26064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441774,376444.00
04/12/2016 02:15,2,0.000,ALERT,213.51,303.58,59.944,1460441704,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,358705.9,358705.9,26320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441776,376445.00
04/12/2016 02:15,2,0.000,ALERT,213.74,303.88,59.954,1460441704,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,365363.7,365363.7,25733,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441777,376446.00
04/12/2016 02:15,2,0.000,ALERT,213.06,301.17,59.986,1460441704,"274151322000087","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,603883.6,603883.6,19548,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460441779,376447.00
04/12/2016 02:30,2,0.000,ALERT,213.74,303.58,60.012,1460442603,"201051344000645","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,364896.7,364896.7,25882,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442605,376448.00
04/12/2016 02:30,2,0.000,ALERT,212.83,301.17,59.996,1460442603,"274151322000085","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,632474.6,632474.6,19490,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442607,376449.00
04/12/2016 02:30,2,0.000,ALERT,213.96,303.58,59.981,1460442603,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,355885.3,355885.3,26339,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442609,376450.00
04/12/2016 02:30,2,0.000,ALERT,213.29,303.88,59.970,1460442603,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,357124.6,357124.6,26287,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442611,376451.00
04/12/2016 02:30,2,0.000,ALERT,212.83,301.77,59.975,1460442603,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,361519.0,361519.0,30845,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442613,376452.00
04/12/2016 02:30,2,0.000,ALERT,212.61,302.07,59.975,1460442603,"274151322000052","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,641609.3,641609.3,19712,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460442614,376453.00
04/12/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1460442603,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,367241.4,367241.4,30852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442616,376454.00
04/12/2016 02:30,2,0.000,ALERT,213.06,302.37,59.991,1460442603,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,365358.8,365358.8,30642,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442618,376455.00
04/12/2016 02:30,2,0.000,ALERT,213.51,302.98,59.996,1460442603,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,358923.7,358923.7,30821,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460442620,376456.00
04/12/2016 02:30,2,0.000,ALERT,212.61,301.77,59.991,1460442603,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,370439.7,370439.7,30756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442622,376457.00
04/12/2016 02:30,2,0.000,ALERT,212.83,300.87,59.981,1460442603,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,514167.2,514167.2,20591,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442623,376458.00
04/12/2016 02:30,2,0.000,ALERT,213.29,304.48,59.970,1460442603,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,370506.6,370506.6,6361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442625,376459.00
04/12/2016 02:30,2,0.000,ALERT,212.83,302.37,59.991,1460442603,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,367542.9,367542.9,30781,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460442627,376460.00
04/12/2016 02:30,2,0.000,ALERT,213.06,302.07,60.012,1460442603,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,369735.8,369735.8,30781,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442629,376461.00
04/12/2016 02:30,2,0.000,ALERT,213.06,301.47,59.986,1460442603,"201051344000417","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,362990.2,362990.2,30936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442631,376462.00
