ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 02:30,2,0.000,ALERT,213.06,302.37,59.981,1460442603,"274151322000083","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,635850.5,635850.5,19767,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442632,376463.00
04/12/2016 02:30,2,0.000,ALERT,213.29,301.77,60.002,1460442603,"274151322000076","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,676417.3,676417.3,19773,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442634,376464.00
04/12/2016 02:30,2,0.000,ALERT,213.29,304.48,59.991,1460442603,"201051344000868","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,356281.2,356281.2,26020,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442636,376465.00
04/12/2016 02:30,2,0.000,ALERT,212.83,302.98,59.996,1460442603,"274151322000095","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,669461.8,669461.8,19670,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442638,376466.00
04/12/2016 02:30,2,0.000,ALERT,213.06,303.88,60.028,1460442603,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,353606.9,353606.9,26311,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442640,376467.00
04/12/2016 02:30,2,0.000,ALERT,212.83,301.17,59.996,1460442603,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,367253.8,367253.8,30832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460442641,376468.00
04/12/2016 02:30,2,0.000,ALERT,213.06,303.88,59.970,1460442603,"201051344000458","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,364044.4,364044.4,26234,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442643,376469.00
04/12/2016 02:30,2,0.000,ALERT,213.96,303.88,59.991,1460442603,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,362542.0,362542.0,25827,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442645,376470.00
04/12/2016 02:30,2,0.000,ALERT,213.29,301.77,59.996,1460442603,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,369256.1,369256.1,30652,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442647,376471.00
04/12/2016 02:30,2,0.000,ALERT,213.06,301.47,60.002,1460442603,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,366464.2,366464.2,30657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442649,376472.00
04/12/2016 02:30,2,0.000,ALERT,213.06,302.07,59.991,1460442603,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,371527.7,371527.7,30514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460442651,376473.00
04/12/2016 02:30,2,0.000,ALERT,213.06,301.17,59.986,1460442603,"201051344000651","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,363501.4,363501.4,30884,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460442652,376474.00
04/12/2016 02:30,2,0.000,ALERT,212.38,301.47,59.996,1460442603,"274151322000088","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,616016.5,616016.5,19453,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442654,376475.00
04/12/2016 02:30,2,0.000,ALERT,213.51,300.87,59.996,1460442603,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,513836.7,513836.7,20795,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442656,376476.00
04/12/2016 02:30,2,0.000,ALERT,212.61,301.77,60.028,1460442603,"201051344001135","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,359895.0,359895.0,30841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442658,376477.00
04/12/2016 02:30,2,0.000,ALERT,213.06,304.48,59.991,1460442603,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,367293.4,367293.4,26266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442660,376478.00
04/12/2016 02:30,2,0.000,ALERT,212.83,301.47,59.954,1460442603,"201051344001203","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,366429.4,366429.4,30837,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442661,376479.00
04/12/2016 02:30,2,0.000,ALERT,212.83,301.77,59.986,1460442603,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,629622.7,629622.7,19478,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442663,376480.00
04/12/2016 02:30,2,0.000,ALERT,213.74,303.58,60.012,1460442603,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,355616.8,355616.8,26269,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442665,376481.00
04/12/2016 02:30,2,0.000,ALERT,212.83,302.07,59.991,1460442603,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,365424.0,365424.0,30710,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442667,376482.00
04/12/2016 02:30,2,0.000,ALERT,213.06,304.18,60.018,1460442603,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,370891.6,370891.6,25662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442668,376483.00
04/12/2016 02:30,2,0.000,ALERT,213.29,303.28,59.986,1460442603,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,363444.3,363444.3,25966,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442670,376484.00
04/12/2016 02:30,2,0.000,ALERT,213.29,304.48,59.954,1460442603,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,372150.3,372150.3,25596,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460442672,376485.00
04/12/2016 02:30,2,0.000,ALERT,213.29,304.18,59.970,1460442603,"201051344000983","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,363698.3,363698.3,26066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442674,376486.00
04/12/2016 02:30,2,0.000,ALERT,213.06,303.28,59.986,1460442603,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,358705.9,358705.9,26322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442676,376487.00
04/12/2016 02:30,2,0.000,ALERT,213.74,304.18,60.018,1460442603,"201051344000576","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,365363.7,365363.7,25735,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460442677,376488.00
04/12/2016 02:30,2,0.000,ALERT,212.83,301.17,59.975,1460442603,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,603883.6,603883.6,19550,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460442679,376489.00
04/12/2016 02:45,2,0.000,ALERT,213.96,304.78,59.991,1460443504,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,364896.7,364896.7,25884,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443506,376490.00
04/12/2016 02:45,2,0.000,ALERT,213.06,301.77,59.986,1460443504,"274151322000085","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,632474.6,632474.6,19492,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460443507,376491.00
04/12/2016 02:45,2,0.000,ALERT,214.19,304.18,59.986,1460443504,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,355885.3,355885.3,26341,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443509,376492.00
04/12/2016 02:45,2,0.000,ALERT,213.74,304.48,60.034,1460443504,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,357124.6,357124.6,26289,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443511,376493.00
04/12/2016 02:45,2,0.000,ALERT,212.83,302.07,59.981,1460443504,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,361519.0,361519.0,30847,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443513,376494.00
04/12/2016 02:45,2,0.000,ALERT,212.61,302.68,60.012,1460443504,"274151322000052","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,641609.3,641609.3,19714,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443515,376495.00
04/12/2016 02:45,2,0.000,ALERT,213.06,302.37,59.986,1460443504,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,367241.4,367241.4,30854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443517,376496.00
04/12/2016 02:45,2,0.000,ALERT,212.83,302.37,59.981,1460443504,"201051344001230","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,365358.8,365358.8,30644,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443518,376497.00
04/12/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1460443504,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,358923.7,358923.7,30823,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443520,376498.00
04/12/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1460443504,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,370439.7,370439.7,30758,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460443522,376499.00
04/12/2016 02:45,2,0.000,ALERT,212.83,301.17,59.981,1460443504,"274151322000094","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,514167.2,514167.2,20593,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443524,376500.00
04/12/2016 02:45,2,0.000,ALERT,213.51,305.08,59.981,1460443504,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,370506.6,370506.6,6363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443525,376501.00
04/12/2016 02:45,2,0.000,ALERT,212.83,302.37,59.981,1460443504,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,367542.9,367542.9,30783,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443527,376502.00
04/12/2016 02:45,2,0.000,ALERT,213.06,302.07,59.965,1460443504,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,369735.8,369735.8,30783,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443529,376503.00
04/12/2016 02:45,2,0.000,ALERT,213.06,301.47,59.959,1460443504,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,362990.2,362990.2,30938,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443531,376504.00
04/12/2016 02:45,2,0.000,ALERT,212.83,302.37,59.970,1460443504,"274151322000083","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,635850.5,635850.5,19769,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443533,376505.00
04/12/2016 02:45,2,0.000,ALERT,213.51,302.68,59.959,1460443504,"274151322000076","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,676417.3,676417.3,19775,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460443534,376506.00
04/12/2016 02:45,2,0.000,ALERT,213.51,305.38,59.965,1460443504,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,356281.2,356281.2,26022,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460443536,376507.00
04/12/2016 02:45,2,0.000,ALERT,212.61,302.68,59.965,1460443504,"274151322000095","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,669461.8,669461.8,19672,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443538,376508.00
04/12/2016 02:45,2,0.000,ALERT,213.29,304.48,59.965,1460443504,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.68,0.0,0.0,0.000,353606.9,353606.9,26313,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443540,376509.00
04/12/2016 02:45,2,0.000,ALERT,212.83,301.47,59.981,1460443504,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,367253.8,367253.8,30834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443542,376510.00
04/12/2016 02:45,2,0.000,ALERT,213.51,304.78,59.965,1460443504,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,364044.4,364044.4,26236,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443544,376511.00
04/12/2016 02:45,2,0.000,ALERT,213.96,304.48,59.949,1460443504,"201051344000853","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,362542.0,362542.0,25829,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443546,376512.00
04/12/2016 02:45,2,0.000,ALERT,213.29,302.07,59.959,1460443504,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,369256.1,369256.1,30654,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443547,376513.00
04/12/2016 02:45,2,0.000,ALERT,213.29,301.77,59.954,1460443504,"201051344000917","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,366464.2,366464.2,30659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443549,376514.00
04/12/2016 02:45,2,0.000,ALERT,213.29,302.37,59.959,1460443504,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,371527.7,371527.7,30516,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460443551,376515.00
04/12/2016 02:45,2,0.000,ALERT,213.06,301.47,59.938,1460443504,"201051344000651","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,363501.4,363501.4,30886,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443553,376516.00
04/12/2016 02:45,2,0.000,ALERT,212.38,301.17,59.954,1460443504,"274151322000088","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,616016.5,616016.5,19455,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443555,376517.00
04/12/2016 02:45,2,0.000,ALERT,213.51,301.17,59.917,1460443504,"274151322000068","219011344069620",0.00,1.50,0,299.67,302.68,0.0,0.0,0.000,513836.7,513836.7,20797,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443557,376518.00
04/12/2016 02:45,2,0.000,ALERT,212.83,302.37,59.959,1460443504,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,359895.0,359895.0,30843,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460443558,376519.00
04/12/2016 02:45,2,0.000,ALERT,213.06,305.08,59.922,1460443504,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,367293.4,367293.4,26268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443560,376520.00
04/12/2016 02:45,2,0.000,ALERT,213.06,301.77,59.933,1460443504,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,366429.4,366429.4,30839,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460443562,376521.00
04/12/2016 02:45,2,0.000,ALERT,212.83,302.37,59.965,1460443504,"274151322000054","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,629622.7,629622.7,19480,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443564,376522.00
04/12/2016 02:45,2,0.000,ALERT,213.96,303.88,59.954,1460443504,"201051344000867","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,355616.8,355616.8,26271,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443565,376523.00
04/12/2016 02:45,2,0.000,ALERT,213.06,302.07,59.965,1460443504,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,365424.0,365424.0,30712,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443567,376524.00
04/12/2016 02:45,2,0.000,ALERT,213.51,304.78,59.965,1460443504,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,370891.6,370891.6,25664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443569,376525.00
04/12/2016 02:45,2,0.000,ALERT,213.74,303.88,59.928,1460443504,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,363444.3,363444.3,25968,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443571,376526.00
04/12/2016 02:45,2,0.000,ALERT,213.51,305.08,59.954,1460443504,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,372150.3,372150.3,25598,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443573,376527.00
04/12/2016 02:45,2,0.000,ALERT,213.51,304.78,59.959,1460443504,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,363698.3,363698.3,26068,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460443574,376528.00
04/12/2016 02:45,2,0.000,ALERT,213.51,304.48,59.954,1460443504,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,358705.9,358705.9,26324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460443576,376529.00
04/12/2016 02:45,2,0.000,ALERT,213.96,305.08,59.954,1460443504,"201051344000576","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,365363.7,365363.7,25737,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443578,376530.00
04/12/2016 02:45,2,0.000,ALERT,213.06,300.87,59.959,1460443504,"274151322000087","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,603883.6,603883.6,19552,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460443580,376531.00
04/12/2016 03:00,2,0.000,ALERT,213.96,304.48,59.965,1460444403,"201051344000645","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,364896.7,364896.7,25886,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444405,376532.00
04/12/2016 03:00,2,0.000,ALERT,213.06,302.07,59.922,1460444403,"274151322000085","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,632474.6,632474.6,19494,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444407,376533.00
04/12/2016 03:00,2,0.000,ALERT,213.96,304.18,59.959,1460444403,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,355885.3,355885.3,26343,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444408,376534.00
04/12/2016 03:00,2,0.000,ALERT,213.51,304.48,59.965,1460444403,"201051344000469","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,357124.6,357124.6,26291,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444410,376535.00
04/12/2016 03:00,2,0.000,ALERT,212.83,302.37,59.959,1460444403,"201051344000646","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,361519.0,361519.0,30849,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444412,376536.00
04/12/2016 03:00,2,0.000,ALERT,212.61,302.68,59.949,1460444403,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,641609.3,641609.3,19716,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444414,376537.00
04/12/2016 03:00,2,0.000,ALERT,213.29,302.68,59.965,1460444403,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,367241.4,367241.4,30856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460444416,376538.00
04/12/2016 03:00,2,0.000,ALERT,213.06,302.37,59.954,1460444403,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,365358.8,365358.8,30646,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444417,376539.00
04/12/2016 03:00,2,0.000,ALERT,213.51,303.28,59.965,1460444403,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,358923.7,358923.7,30825,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444419,376540.00
04/12/2016 03:00,2,0.000,ALERT,212.83,302.07,59.954,1460444403,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,370439.7,370439.7,30760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460444421,376541.00
04/12/2016 03:00,2,0.000,ALERT,212.83,301.17,59.959,1460444403,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,514167.2,514167.2,20595,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444423,376542.00
04/12/2016 03:00,2,0.000,ALERT,213.51,305.08,59.949,1460444403,"201051344000579","219011344069620",0.00,0.50,0,303.58,306.88,0.0,0.0,0.000,370506.6,370506.6,6365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444425,376543.00
04/12/2016 03:00,2,0.000,ALERT,212.83,302.37,59.954,1460444403,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,367542.9,367542.9,30785,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444426,376544.00
04/12/2016 03:00,2,0.000,ALERT,213.06,302.07,59.922,1460444403,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,369735.8,369735.8,30785,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444428,376545.00
04/12/2016 03:00,2,0.000,ALERT,213.29,301.47,59.954,1460444403,"201051344000417","219011344069620",0.00,0.00,0,299.97,302.98,0.0,0.0,0.000,362990.2,362990.2,30940,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444430,376546.00
04/12/2016 03:00,2,0.000,ALERT,213.06,302.37,59.949,1460444403,"274151322000083","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,635850.5,635850.5,19771,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460444432,376547.00
04/12/2016 03:00,2,0.000,ALERT,213.51,302.37,59.954,1460444403,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,676417.3,676417.3,19777,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444433,376548.00
04/12/2016 03:00,2,0.000,ALERT,213.51,305.38,59.959,1460444403,"201051344000868","219011344069620",0.00,0.00,0,303.58,306.88,0.0,0.0,0.000,356281.2,356281.2,26024,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460444435,376549.00
04/12/2016 03:00,2,0.000,ALERT,213.06,303.28,59.922,1460444403,"274151322000095","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,669461.8,669461.8,19674,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460444437,376550.00
04/12/2016 03:00,2,0.000,ALERT,213.29,304.18,59.970,1460444403,"201051344000988","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,353606.9,353606.9,26315,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444439,376551.00
04/12/2016 03:00,2,0.000,ALERT,212.83,301.47,59.959,1460444403,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,367253.8,367253.8,30836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444441,376552.00
04/12/2016 03:00,2,0.000,ALERT,213.51,304.78,59.970,1460444403,"201051344000458","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,364044.4,364044.4,26238,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444443,376553.00
04/12/2016 03:00,2,0.000,ALERT,214.19,304.48,59.996,1460444403,"201051344000853","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,362542.0,362542.0,25831,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444444,376554.00
04/12/2016 03:00,2,0.000,ALERT,213.51,302.37,59.954,1460444403,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,369256.1,369256.1,30656,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444446,376555.00
04/12/2016 03:00,2,0.000,ALERT,213.29,302.07,59.954,1460444403,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,366464.2,366464.2,30661,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444448,376556.00
04/12/2016 03:00,2,0.000,ALERT,213.29,302.37,59.949,1460444403,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,371527.7,371527.7,30518,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444450,376557.00
04/12/2016 03:00,2,0.000,ALERT,213.29,301.77,59.954,1460444403,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,363501.4,363501.4,30888,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444452,376558.00
04/12/2016 03:00,2,0.000,ALERT,212.61,302.07,59.938,1460444403,"274151322000088","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,616016.5,616016.5,19457,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444453,376559.00
04/12/2016 03:00,2,0.000,ALERT,213.74,301.77,59.949,1460444403,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,513836.7,513836.7,20799,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444455,376560.00
04/12/2016 03:00,2,0.000,ALERT,212.83,302.37,59.933,1460444403,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,359895.0,359895.0,30845,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460444457,376561.00
04/12/2016 03:00,2,0.000,ALERT,213.29,305.08,59.959,1460444403,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,367293.4,367293.4,26270,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444459,376562.00
04/12/2016 03:00,2,0.000,ALERT,213.06,301.77,59.928,1460444403,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,366429.4,366429.4,30841,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444460,376563.00
04/12/2016 03:00,2,0.000,ALERT,212.83,301.77,59.959,1460444403,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,629622.7,629622.7,19482,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444462,376564.00
04/12/2016 03:00,2,0.000,ALERT,213.96,303.88,59.986,1460444403,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,355616.8,355616.8,26273,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460444464,376565.00
04/12/2016 03:00,2,0.000,ALERT,213.06,302.07,59.949,1460444403,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,365424.0,365424.0,30714,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444466,376566.00
04/12/2016 03:00,2,0.000,ALERT,213.51,304.78,59.944,1460444403,"201051344000900","219011344069620",0.00,0.00,0,302.68,305.98,0.0,0.0,0.000,370891.6,370891.6,25666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444468,376567.00
04/12/2016 03:00,2,0.000,ALERT,213.74,303.88,59.959,1460444403,"201051344000648","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,363444.3,363444.3,25970,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460444470,376568.00
04/12/2016 03:00,2,0.000,ALERT,213.74,305.08,59.959,1460444403,"201051344000569","219011344069620",0.00,0.00,0,303.28,306.88,0.0,0.0,0.000,372150.3,372150.3,25600,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460444471,376569.00
04/12/2016 03:00,2,0.000,ALERT,213.51,304.78,59.959,1460444403,"201051344000983","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,363698.3,363698.3,26070,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444473,376570.00
04/12/2016 03:00,2,0.000,ALERT,213.74,304.48,59.959,1460444403,"201051344001158","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,358705.9,358705.9,26326,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444475,376571.00
04/12/2016 03:00,2,0.000,ALERT,213.96,305.08,59.965,1460444403,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,365363.7,365363.7,25739,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460444477,376572.00
04/12/2016 03:00,2,0.000,ALERT,213.06,301.77,59.944,1460444403,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,603883.6,603883.6,19554,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460444479,376573.00
04/12/2016 03:15,2,0.000,ALERT,213.96,304.48,59.965,1460445303,"201051344000645","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,364896.7,364896.7,25888,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445305,376574.00
04/12/2016 03:15,2,0.000,ALERT,212.83,302.07,59.949,1460445303,"274151322000085","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,632474.6,632474.6,19496,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460445307,376575.00
04/12/2016 03:15,2,0.000,ALERT,213.96,304.18,59.975,1460445303,"201051344000633","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,355885.3,355885.3,26345,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445309,376576.00
04/12/2016 03:15,2,0.000,ALERT,213.51,304.48,59.975,1460445303,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,357124.6,357124.6,26293,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460445310,376577.00
04/12/2016 03:15,2,0.000,ALERT,212.83,302.07,59.970,1460445303,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,361519.0,361519.0,30851,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460445312,376578.00
04/12/2016 03:15,2,0.000,ALERT,212.61,301.77,59.970,1460445303,"274151322000052","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,641609.3,641609.3,19718,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445314,376579.00
04/12/2016 03:15,2,0.000,ALERT,213.29,302.37,59.975,1460445303,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,367241.4,367241.4,30858,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445316,376580.00
04/12/2016 03:15,2,0.000,ALERT,213.06,302.37,59.975,1460445303,"201051344001230","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,365358.8,365358.8,30648,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460445318,376581.00
04/12/2016 03:15,2,0.000,ALERT,213.51,302.98,59.975,1460445303,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,358923.7,358923.7,30827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460445320,376582.00
04/12/2016 03:15,2,0.000,ALERT,212.83,302.07,59.981,1460445303,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,370439.7,370439.7,30762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445321,376583.00
04/12/2016 03:15,2,0.000,ALERT,212.83,301.17,59.970,1460445303,"274151322000094","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,514167.2,514167.2,20597,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445323,376584.00
04/12/2016 03:15,2,0.000,ALERT,213.51,305.08,59.981,1460445303,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,370506.6,370506.6,6367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445325,376585.00
04/12/2016 03:15,2,0.000,ALERT,212.83,302.37,59.981,1460445303,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,367542.9,367542.9,30787,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445327,376586.00
04/12/2016 03:15,2,0.000,ALERT,213.06,302.07,59.975,1460445303,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,369735.8,369735.8,30787,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445328,376587.00
04/12/2016 03:15,2,0.000,ALERT,213.29,301.47,59.986,1460445303,"201051344000417","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,362990.2,362990.2,30942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445330,376588.00
04/12/2016 03:15,2,0.000,ALERT,213.06,301.77,59.970,1460445303,"274151322000083","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,635850.5,635850.5,19773,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460445332,376589.00
04/12/2016 03:15,2,0.000,ALERT,213.51,302.07,59.975,1460445303,"274151322000076","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,676417.3,676417.3,19779,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445334,376590.00
04/12/2016 03:15,2,0.000,ALERT,213.51,305.38,59.986,1460445303,"201051344000868","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,356281.2,356281.2,26026,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445336,376591.00
04/12/2016 03:15,2,0.000,ALERT,212.83,302.68,59.975,1460445303,"274151322000095","219011344069620",0.00,-0.50,0,301.47,304.78,0.0,0.0,0.000,669461.8,669461.8,19676,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445337,376592.00
04/12/2016 03:15,2,0.000,ALERT,213.51,304.48,59.975,1460445303,"201051344000988","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,353606.9,353606.9,26317,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445339,376593.00
04/12/2016 03:15,2,0.000,ALERT,212.83,301.17,59.986,1460445303,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,367253.8,367253.8,30838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445341,376594.00
04/12/2016 03:15,2,0.000,ALERT,213.51,304.78,59.965,1460445303,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,364044.4,364044.4,26240,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460445343,376595.00
04/12/2016 03:15,2,0.000,ALERT,214.19,304.78,59.981,1460445303,"201051344000853","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,362542.0,362542.0,25833,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460445345,376596.00
04/12/2016 03:15,2,0.000,ALERT,213.51,302.07,59.986,1460445303,"201051344000685","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,369256.1,369256.1,30658,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445346,376597.00
04/12/2016 03:15,2,0.000,ALERT,213.29,301.77,59.981,1460445303,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,366464.2,366464.2,30663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445348,376598.00
04/12/2016 03:15,2,0.000,ALERT,213.29,302.37,59.975,1460445303,"201051344001145","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,371527.7,371527.7,30520,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445350,376599.00
04/12/2016 03:15,2,0.000,ALERT,213.06,301.47,59.981,1460445303,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,363501.4,363501.4,30890,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445352,376600.00
04/12/2016 03:15,2,0.000,ALERT,212.61,301.17,59.975,1460445303,"274151322000088","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,616016.5,616016.5,19459,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445353,376601.00
04/12/2016 03:15,2,0.000,ALERT,213.51,300.87,59.981,1460445303,"274151322000068","219011344069620",0.00,1.00,0,299.67,302.68,0.0,0.0,0.000,513836.7,513836.7,20801,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460445355,376602.00
04/12/2016 03:15,2,0.000,ALERT,212.61,302.07,59.981,1460445303,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,359895.0,359895.0,30847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460445357,376603.00
04/12/2016 03:15,2,0.000,ALERT,213.29,305.08,59.991,1460445303,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,367293.4,367293.4,26272,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445359,376604.00
04/12/2016 03:15,2,0.000,ALERT,213.06,301.77,59.975,1460445303,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,366429.4,366429.4,30843,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445361,376605.00
04/12/2016 03:15,2,0.000,ALERT,212.61,301.77,59.991,1460445303,"274151322000054","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,629622.7,629622.7,19484,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445363,376606.00
04/12/2016 03:15,2,0.000,ALERT,213.74,304.18,59.970,1460445303,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,355616.8,355616.8,26275,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445364,376607.00
