ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 03:15,2,0.000,ALERT,213.06,302.07,59.975,1460445303,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,365424.0,365424.0,30716,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445366,376608.00
04/12/2016 03:15,2,0.000,ALERT,213.51,304.48,59.981,1460445303,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,370891.6,370891.6,25668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445368,376609.00
04/12/2016 03:15,2,0.000,ALERT,213.06,302.68,59.981,1460445303,"201051344000648","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,363444.3,363444.3,25972,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460445370,376610.00
04/12/2016 03:15,2,0.000,ALERT,213.06,304.18,60.012,1460445303,"201051344000569","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,372150.3,372150.3,25602,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445371,376611.00
04/12/2016 03:15,2,0.000,ALERT,213.29,304.48,59.981,1460445303,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,363698.3,363698.3,26072,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445373,376612.00
04/12/2016 03:15,2,0.000,ALERT,213.29,304.18,59.949,1460445303,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,358705.9,358705.9,26328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445375,376613.00
04/12/2016 03:15,2,0.000,ALERT,213.96,305.08,59.981,1460445303,"201051344000576","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,365363.7,365363.7,25741,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445377,376614.00
04/12/2016 03:15,2,0.000,ALERT,212.83,299.97,59.970,1460445303,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,603883.6,603883.6,19556,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460445379,376615.00
04/12/2016 03:30,2,0.000,ALERT,213.74,303.88,60.002,1460446203,"201051344000645","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,364896.7,364896.7,25890,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446205,376616.00
04/12/2016 03:30,2,0.000,ALERT,212.83,301.47,59.986,1460446203,"274151322000085","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,632474.6,632474.6,19498,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460446207,376617.00
04/12/2016 03:30,2,0.000,ALERT,213.96,303.58,59.986,1460446203,"201051344000633","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,355885.3,355885.3,26347,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446209,376618.00
04/12/2016 03:30,2,0.000,ALERT,213.29,303.88,60.012,1460446203,"201051344000469","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,357124.6,357124.6,26295,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446211,376619.00
04/12/2016 03:30,2,0.000,ALERT,212.61,302.07,59.996,1460446203,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,361519.0,361519.0,30853,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460446213,376620.00
04/12/2016 03:30,2,0.000,ALERT,212.61,302.07,59.986,1460446203,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,641609.3,641609.3,19720,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446214,376621.00
04/12/2016 03:30,2,0.000,ALERT,213.06,302.37,59.991,1460446203,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,367241.4,367241.4,30860,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446216,376622.00
04/12/2016 03:30,2,0.000,ALERT,212.83,302.37,59.991,1460446203,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,365358.8,365358.8,30650,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446218,376623.00
04/12/2016 03:30,2,0.000,ALERT,213.29,302.98,59.991,1460446203,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,358923.7,358923.7,30829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446220,376624.00
04/12/2016 03:30,2,0.000,ALERT,212.38,302.07,59.986,1460446203,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,370439.7,370439.7,30764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446222,376625.00
04/12/2016 03:30,2,0.000,ALERT,212.83,300.87,59.975,1460446203,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,514167.2,514167.2,20599,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446223,376626.00
04/12/2016 03:30,2,0.000,ALERT,213.29,304.48,59.991,1460446203,"201051344000579","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,370506.6,370506.6,6369,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460446225,376627.00
04/12/2016 03:30,2,0.000,ALERT,212.61,302.68,60.007,1460446203,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,367542.9,367542.9,30789,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446227,376628.00
04/12/2016 03:30,2,0.000,ALERT,212.83,302.07,60.028,1460446203,"201051344000438","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,369735.8,369735.8,30789,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460446229,376629.00
04/12/2016 03:30,2,0.000,ALERT,213.06,301.47,59.959,1460446203,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,362990.2,362990.2,30944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446231,376630.00
04/12/2016 03:30,2,0.000,ALERT,213.06,301.77,59.981,1460446203,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,635850.5,635850.5,19775,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446232,376631.00
04/12/2016 03:30,2,0.000,ALERT,213.51,301.17,59.986,1460446203,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,676417.3,676417.3,19781,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446234,376632.00
04/12/2016 03:30,2,0.000,ALERT,213.29,304.78,60.018,1460446203,"201051344000868","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,356281.2,356281.2,26028,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446236,376633.00
04/12/2016 03:30,2,0.000,ALERT,212.83,302.37,59.986,1460446203,"274151322000095","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,669461.8,669461.8,19678,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446238,376634.00
04/12/2016 03:30,2,0.000,ALERT,213.06,303.88,59.981,1460446203,"201051344000988","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,353606.9,353606.9,26319,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446240,376635.00
04/12/2016 03:30,2,0.000,ALERT,212.61,301.17,59.986,1460446203,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,367253.8,367253.8,30840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460446241,376636.00
04/12/2016 03:30,2,0.000,ALERT,213.06,304.18,59.996,1460446203,"201051344000458","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,364044.4,364044.4,26242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446243,376637.00
04/12/2016 03:30,2,0.000,ALERT,213.74,303.88,60.028,1460446203,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,362542.0,362542.0,25835,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446245,376638.00
04/12/2016 03:30,2,0.000,ALERT,213.29,302.37,59.986,1460446203,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,369256.1,369256.1,30660,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446247,376639.00
04/12/2016 03:30,2,0.000,ALERT,213.06,301.47,59.986,1460446203,"201051344000917","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,366464.2,366464.2,30665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460446249,376640.00
04/12/2016 03:30,2,0.000,ALERT,213.06,302.37,60.028,1460446203,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,371527.7,371527.7,30522,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460446250,376641.00
04/12/2016 03:30,2,0.000,ALERT,213.06,301.77,59.986,1460446203,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,363501.4,363501.4,30892,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446252,376642.00
04/12/2016 03:30,2,0.000,ALERT,212.38,301.47,59.975,1460446203,"274151322000088","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,616016.5,616016.5,19461,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446254,376643.00
04/12/2016 03:30,2,0.000,ALERT,213.51,300.87,59.986,1460446203,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,513836.7,513836.7,20803,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446256,376644.00
04/12/2016 03:30,2,0.000,ALERT,212.38,302.07,60.012,1460446203,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,359895.0,359895.0,30849,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446258,376645.00
04/12/2016 03:30,2,0.000,ALERT,212.83,304.48,59.986,1460446203,"201051344000594","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,367293.4,367293.4,26274,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446259,376646.00
04/12/2016 03:30,2,0.000,ALERT,212.83,302.07,59.970,1460446203,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,366429.4,366429.4,30845,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460446261,376647.00
04/12/2016 03:30,2,0.000,ALERT,212.61,302.07,59.970,1460446203,"274151322000054","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,629622.7,629622.7,19486,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446263,376648.00
04/12/2016 03:30,2,0.000,ALERT,213.51,303.58,59.991,1460446203,"201051344000867","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,355616.8,355616.8,26277,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460446265,376649.00
04/12/2016 03:30,2,0.000,ALERT,212.83,302.07,59.975,1460446203,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,365424.0,365424.0,30718,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446266,376650.00
04/12/2016 03:30,2,0.000,ALERT,213.29,304.18,60.002,1460446203,"201051344000900","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,370891.6,370891.6,25670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446268,376651.00
04/12/2016 03:30,2,0.000,ALERT,213.51,302.98,59.981,1460446203,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,363444.3,363444.3,25974,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460446270,376652.00
04/12/2016 03:30,2,0.000,ALERT,213.29,304.48,60.018,1460446203,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,372150.3,372150.3,25604,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460446272,376653.00
04/12/2016 03:30,2,0.000,ALERT,213.29,303.88,59.991,1460446203,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,363698.3,363698.3,26074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446274,376654.00
04/12/2016 03:30,2,0.000,ALERT,213.29,303.88,59.986,1460446203,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,358705.9,358705.9,26330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460446276,376655.00
04/12/2016 03:30,2,0.000,ALERT,213.74,304.48,59.986,1460446203,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,365363.7,365363.7,25743,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446277,376656.00
04/12/2016 03:30,2,0.000,ALERT,212.83,300.57,59.981,1460446203,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,603883.6,603883.6,19558,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460446279,376657.00
04/12/2016 03:45,2,0.000,ALERT,213.51,303.28,59.996,1460447103,"201051344000645","219011344069620",0.00,0.50,0,302.37,305.68,0.0,0.0,0.000,364896.7,364896.7,25892,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447105,376658.00
04/12/2016 03:45,2,0.000,ALERT,212.83,302.68,59.986,1460447103,"274151322000085","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,632474.6,632474.6,19500,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447107,376659.00
04/12/2016 03:45,2,0.000,ALERT,213.74,303.28,59.975,1460447103,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,355885.3,355885.3,26349,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447109,376660.00
04/12/2016 03:45,2,0.000,ALERT,213.29,303.58,60.002,1460447103,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,357124.6,357124.6,26297,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447111,376661.00
04/12/2016 03:45,2,0.000,ALERT,212.61,301.77,59.996,1460447103,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,361519.0,361519.0,30855,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447113,376662.00
04/12/2016 03:45,2,0.000,ALERT,212.61,301.77,59.991,1460447103,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,641609.3,641609.3,19722,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447115,376663.00
04/12/2016 03:45,2,0.000,ALERT,212.83,302.07,60.002,1460447103,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,367241.4,367241.4,30862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447116,376664.00
04/12/2016 03:45,2,0.000,ALERT,212.61,302.07,59.991,1460447103,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,365358.8,365358.8,30652,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447118,376665.00
04/12/2016 03:45,2,0.000,ALERT,213.06,302.68,59.996,1460447103,"201051344000582","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,358923.7,358923.7,30831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460447120,376666.00
04/12/2016 03:45,2,0.000,ALERT,212.38,302.07,59.991,1460447103,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,370439.7,370439.7,30766,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447122,376667.00
04/12/2016 03:45,2,0.000,ALERT,212.83,301.47,60.018,1460447103,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,514167.2,514167.2,20601,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460447124,376668.00
04/12/2016 03:45,2,0.000,ALERT,213.06,304.18,59.991,1460447103,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.28,0.0,0.0,0.000,370506.6,370506.6,6371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460447125,376669.00
04/12/2016 03:45,2,0.000,ALERT,212.61,302.07,59.996,1460447103,"201051344000890","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,367542.9,367542.9,30791,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447127,376670.00
04/12/2016 03:45,2,0.000,ALERT,212.83,301.77,59.996,1460447103,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,369735.8,369735.8,30791,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447129,376671.00
04/12/2016 03:45,2,0.000,ALERT,212.83,301.17,59.991,1460447103,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,362990.2,362990.2,30946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447131,376672.00
04/12/2016 03:45,2,0.000,ALERT,212.83,302.98,59.986,1460447103,"274151322000083","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,635850.5,635850.5,19777,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447133,376673.00
04/12/2016 03:45,2,0.000,ALERT,213.51,302.07,59.981,1460447103,"274151322000076","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,676417.3,676417.3,19783,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460447134,376674.00
04/12/2016 03:45,2,0.000,ALERT,213.06,304.48,59.996,1460447103,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,356281.2,356281.2,26030,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447136,376675.00
04/12/2016 03:45,2,0.000,ALERT,212.83,303.28,59.991,1460447103,"274151322000095","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,669461.8,669461.8,19680,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447138,376676.00
04/12/2016 03:45,2,0.000,ALERT,212.83,303.58,60.028,1460447103,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,353606.9,353606.9,26321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460447140,376677.00
04/12/2016 03:45,2,0.000,ALERT,212.38,300.87,60.012,1460447103,"201051344001025","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,367253.8,367253.8,30842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447142,376678.00
04/12/2016 03:45,2,0.000,ALERT,213.06,303.88,59.991,1460447103,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,364044.4,364044.4,26244,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460447143,376679.00
04/12/2016 03:45,2,0.000,ALERT,213.74,303.88,60.012,1460447103,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,362542.0,362542.0,25837,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447145,376680.00
04/12/2016 03:45,2,0.000,ALERT,213.06,301.77,59.991,1460447103,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,369256.1,369256.1,30662,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460447147,376681.00
04/12/2016 03:45,2,0.000,ALERT,213.06,301.17,59.986,1460447103,"201051344000917","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,366464.2,366464.2,30667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460447149,376682.00
04/12/2016 03:45,2,0.000,ALERT,213.06,302.07,60.002,1460447103,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,371527.7,371527.7,30524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460447151,376683.00
04/12/2016 03:45,2,0.000,ALERT,212.83,301.17,59.996,1460447103,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,363501.4,363501.4,30894,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447152,376684.00
04/12/2016 03:45,2,0.000,ALERT,212.38,302.07,59.991,1460447103,"274151322000088","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,616016.5,616016.5,19463,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447154,376685.00
04/12/2016 03:45,2,0.000,ALERT,213.51,301.47,59.970,1460447103,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,513836.7,513836.7,20805,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447156,376686.00
04/12/2016 03:45,2,0.000,ALERT,212.38,302.07,59.986,1460447103,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,359895.0,359895.0,30851,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447158,376687.00
04/12/2016 03:45,2,0.000,ALERT,213.06,304.48,59.975,1460447103,"201051344000594","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,367293.4,367293.4,26276,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447160,376688.00
04/12/2016 03:45,2,0.000,ALERT,212.83,301.47,59.981,1460447103,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,366429.4,366429.4,30847,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447161,376689.00
04/12/2016 03:45,2,0.000,ALERT,212.61,302.68,59.981,1460447103,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,629622.7,629622.7,19488,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460447163,376690.00
04/12/2016 03:45,2,0.000,ALERT,213.51,303.58,59.986,1460447103,"201051344000867","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,355616.8,355616.8,26279,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447165,376691.00
04/12/2016 03:45,2,0.000,ALERT,212.83,301.77,59.975,1460447103,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,365424.0,365424.0,30720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447167,376692.00
04/12/2016 03:45,2,0.000,ALERT,213.29,303.88,59.991,1460447103,"201051344000900","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,370891.6,370891.6,25672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447169,376693.00
04/12/2016 03:45,2,0.000,ALERT,213.29,302.98,59.959,1460447103,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,363444.3,363444.3,25976,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447171,376694.00
04/12/2016 03:45,2,0.000,ALERT,213.29,304.48,59.991,1460447103,"201051344000569","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,372150.3,372150.3,25606,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460447172,376695.00
04/12/2016 03:45,2,0.000,ALERT,213.29,304.18,59.959,1460447103,"201051344000983","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,363698.3,363698.3,26076,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460447174,376696.00
04/12/2016 03:45,2,0.000,ALERT,213.29,303.88,59.986,1460447103,"201051344001158","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,358705.9,358705.9,26332,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447176,376697.00
04/12/2016 03:45,2,0.000,ALERT,213.74,304.48,59.986,1460447103,"201051344000576","219011344069620",0.00,-0.50,0,302.37,305.68,0.0,0.0,0.000,365363.7,365363.7,25745,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447178,376698.00
04/12/2016 03:45,2,0.000,ALERT,212.83,301.17,59.965,1460447103,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,603883.6,603883.6,19560,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460447180,376699.00
04/12/2016 04:00,2,0.000,ALERT,212.61,301.77,59.949,1460448003,"201051344000645","219011344069620",0.00,0.50,0,290.35,306.28,0.0,0.0,0.000,364896.7,364896.7,25894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448005,376700.00
04/12/2016 04:00,2,0.000,ALERT,211.48,299.37,60.002,1460448003,"274151322000085","219011344069620",0.00,0.50,0,287.95,307.48,0.0,0.0,0.000,632474.6,632474.6,19502,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448007,376701.00
04/12/2016 04:00,2,0.000,ALERT,212.83,301.47,59.986,1460448003,"201051344000633","219011344069620",0.00,-0.50,0,289.15,305.68,0.0,0.0,0.000,355885.3,355885.3,26351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448009,376702.00
04/12/2016 04:00,2,0.000,ALERT,212.16,301.77,59.954,1460448003,"201051344000469","219011344069620",0.00,-1.00,0,289.75,305.98,0.0,0.0,0.000,357124.6,357124.6,26299,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448011,376703.00
04/12/2016 04:00,2,0.000,ALERT,211.48,300.27,59.949,1460448003,"201051344000646","219011344069620",0.00,-0.50,0,287.65,303.58,0.0,0.0,0.000,361519.0,361519.0,30857,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448012,376704.00
04/12/2016 04:00,2,0.000,ALERT,211.03,300.27,59.981,1460448003,"274151322000052","219011344069620",0.00,0.50,0,287.65,307.48,0.0,0.0,0.000,641609.3,641609.3,19724,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448014,376705.00
04/12/2016 04:00,2,0.000,ALERT,211.70,299.97,59.981,1460448003,"201051344000585","219011344069620",0.00,0.50,0,287.65,303.58,0.0,0.0,0.000,367241.4,367241.4,30864,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448016,376706.00
04/12/2016 04:00,2,0.000,ALERT,211.48,300.27,59.996,1460448003,"201051344001230","219011344069620",0.00,0.00,0,288.25,303.88,0.0,0.0,0.000,365358.8,365358.8,30654,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448018,376707.00
04/12/2016 04:00,2,0.000,ALERT,212.16,301.17,59.986,1460448003,"201051344000582","219011344069620",0.00,-1.00,0,288.85,304.48,0.0,0.0,0.000,358923.7,358923.7,30833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448020,376708.00
04/12/2016 04:00,2,0.000,ALERT,211.25,299.97,59.970,1460448003,"201051344000955","219011344069620",0.00,0.00,0,287.95,303.58,0.0,0.0,0.000,370439.7,370439.7,30768,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448021,376709.00
04/12/2016 04:00,2,0.000,ALERT,212.61,300.57,59.981,1460448003,"274151322000094","219011344069620",0.00,-0.50,0,287.35,306.88,0.0,0.0,0.000,514167.2,514167.2,20603,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448023,376710.00
04/12/2016 04:00,2,0.000,ALERT,213.29,304.18,59.975,1460448003,"201051344000579","219011344069620",0.00,0.00,0,291.25,306.88,0.0,0.0,0.000,370506.6,370506.6,6373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448025,376711.00
04/12/2016 04:00,2,0.000,ALERT,212.61,302.37,59.986,1460448003,"201051344000890","219011344069620",0.00,0.00,0,288.85,305.08,0.0,0.0,0.000,367542.9,367542.9,30793,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448027,376712.00
04/12/2016 04:00,2,0.000,ALERT,212.83,301.77,59.986,1460448003,"201051344000438","219011344069620",0.00,-0.50,0,288.25,304.78,0.0,0.0,0.000,369735.8,369735.8,30793,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448029,376713.00
04/12/2016 04:00,2,0.000,ALERT,213.06,301.17,59.986,1460448003,"201051344000417","219011344069620",0.00,0.00,0,287.35,304.18,0.0,0.0,0.000,362990.2,362990.2,30948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448030,376714.00
04/12/2016 04:00,2,0.000,ALERT,212.83,301.77,59.970,1460448003,"274151322000083","219011344069620",0.00,0.50,0,287.95,307.78,0.0,0.0,0.000,635850.5,635850.5,19779,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448032,376715.00
04/12/2016 04:00,2,0.000,ALERT,213.29,300.87,59.975,1460448003,"274151322000076","219011344069620",0.00,0.00,0,287.95,307.78,0.0,0.0,0.000,676417.3,676417.3,19785,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448034,376716.00
04/12/2016 04:00,2,0.000,ALERT,213.29,304.18,59.959,1460448003,"201051344000868","219011344069620",0.00,0.00,0,291.25,306.88,0.0,0.0,0.000,356281.2,356281.2,26032,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448036,376717.00
04/12/2016 04:00,2,0.000,ALERT,212.61,302.07,59.981,1460448003,"274151322000095","219011344069620",0.00,-0.50,0,289.15,308.39,0.0,0.0,0.000,669461.8,669461.8,19682,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448038,376718.00
04/12/2016 04:00,2,0.000,ALERT,213.29,303.88,59.975,1460448003,"201051344000988","219011344069620",0.00,0.00,0,288.25,305.68,0.0,0.0,0.000,353606.9,353606.9,26323,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448039,376719.00
04/12/2016 04:00,2,0.000,ALERT,212.61,301.17,59.970,1460448003,"201051344001025","219011344069620",0.00,-1.00,0,287.95,304.48,0.0,0.0,0.000,367253.8,367253.8,30844,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448041,376720.00
04/12/2016 04:00,2,0.000,ALERT,213.06,303.58,59.970,1460448003,"201051344000458","219011344069620",0.00,1.50,0,290.65,306.88,0.0,0.0,0.000,364044.4,364044.4,26246,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448043,376721.00
04/12/2016 04:00,2,0.000,ALERT,213.96,303.58,59.938,1460448003,"201051344000853","219011344069620",0.00,-0.50,0,290.35,306.28,0.0,0.0,0.000,362542.0,362542.0,25839,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448045,376722.00
04/12/2016 04:00,2,0.000,ALERT,213.29,302.07,59.965,1460448003,"201051344000685","219011344069620",0.00,0.00,0,287.95,305.08,0.0,0.0,0.000,369256.1,369256.1,30664,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448047,376723.00
04/12/2016 04:00,2,0.000,ALERT,212.83,301.47,59.970,1460448003,"201051344000917","219011344069620",0.00,1.00,0,286.74,304.18,0.0,0.0,0.000,366464.2,366464.2,30669,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448048,376724.00
04/12/2016 04:00,2,0.000,ALERT,213.06,302.07,59.975,1460448003,"201051344001145","219011344069620",0.00,0.00,0,288.55,305.08,0.0,0.0,0.000,371527.7,371527.7,30526,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448050,376725.00
04/12/2016 04:00,2,0.000,ALERT,212.83,301.17,59.965,1460448003,"201051344000651","219011344069620",0.00,-1.50,0,287.65,303.88,0.0,0.0,0.000,363501.4,363501.4,30896,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448052,376726.00
04/12/2016 04:00,2,0.000,ALERT,212.16,300.57,59.986,1460448003,"274151322000088","219011344069620",0.00,1.00,0,287.35,306.88,0.0,0.0,0.000,616016.5,616016.5,19465,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448054,376727.00
04/12/2016 04:00,2,0.000,ALERT,213.29,300.57,59.954,1460448003,"274151322000068","219011344069620",0.00,1.00,0,287.05,306.28,0.0,0.0,0.000,513836.7,513836.7,20807,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448055,376728.00
04/12/2016 04:00,2,0.000,ALERT,212.61,302.07,59.965,1460448003,"201051344001135","219011344069620",0.00,-0.50,0,288.25,304.78,0.0,0.0,0.000,359895.0,359895.0,30853,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448057,376729.00
04/12/2016 04:00,2,0.000,ALERT,212.83,304.18,59.970,1460448003,"201051344000594","219011344069620",0.00,-0.50,0,290.35,306.28,0.0,0.0,0.000,367293.4,367293.4,26278,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448059,376730.00
04/12/2016 04:00,2,0.000,ALERT,212.83,301.47,59.975,1460448003,"201051344001203","219011344069620",0.00,-0.50,0,288.25,305.38,0.0,0.0,0.000,366429.4,366429.4,30849,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448061,376731.00
04/12/2016 04:00,2,0.000,ALERT,212.38,300.87,59.991,1460448003,"274151322000054","219011344069620",0.00,1.00,0,287.35,307.48,0.0,0.0,0.000,629622.7,629622.7,19490,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448063,376732.00
04/12/2016 04:00,2,0.000,ALERT,213.51,303.28,59.965,1460448003,"201051344000867","219011344069620",0.00,1.00,0,289.75,306.28,0.0,0.0,0.000,355616.8,355616.8,26281,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448065,376733.00
04/12/2016 04:00,2,0.000,ALERT,212.83,301.77,59.975,1460448003,"201051344001093","219011344069620",0.00,1.00,0,287.95,304.78,0.0,0.0,0.000,365424.0,365424.0,30722,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448067,376734.00
04/12/2016 04:00,2,0.000,ALERT,213.06,303.88,59.959,1460448003,"201051344000900","219011344069620",0.00,-0.50,0,290.05,305.98,0.0,0.0,0.000,370891.6,370891.6,25674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448068,376735.00
04/12/2016 04:00,2,0.000,ALERT,213.51,302.98,59.996,1460448003,"201051344000648","219011344069620",0.00,-1.00,0,289.75,305.98,0.0,0.0,0.000,363444.3,363444.3,25978,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448070,376736.00
04/12/2016 04:00,2,0.000,ALERT,213.29,304.18,59.949,1460448003,"201051344000569","219011344069620",0.00,0.00,0,290.95,306.88,0.0,0.0,0.000,372150.3,372150.3,25608,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448072,376737.00
04/12/2016 04:00,2,0.000,ALERT,213.06,303.58,59.965,1460448003,"201051344000983","219011344069620",0.00,0.00,0,290.65,306.58,0.0,0.0,0.000,363698.3,363698.3,26078,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448074,376738.00
04/12/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1460448003,"201051344001158","219011344069620",0.00,-1.00,0,290.05,305.68,0.0,0.0,0.000,358705.9,358705.9,26334,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448076,376739.00
04/12/2016 04:00,2,0.000,ALERT,213.74,304.18,59.965,1460448003,"201051344000576","219011344069620",0.00,0.00,0,290.65,306.28,0.0,0.0,0.000,365363.7,365363.7,25747,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448077,376740.00
04/12/2016 04:00,2,0.000,ALERT,212.61,300.57,59.959,1460448003,"274151322000087","219011344069620",0.00,1.00,0,286.74,306.58,0.0,0.0,0.000,603883.6,603883.6,19562,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448079,376741.00
04/12/2016 04:15,2,0.000,ALERT,213.74,304.18,59.970,1460448904,"201051344000645","219011344069620",0.00,0.50,0,299.67,305.98,0.0,0.0,0.000,364896.7,364896.7,25896,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448906,376742.00
04/12/2016 04:15,2,0.000,ALERT,213.06,301.47,60.002,1460448904,"274151322000085","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,632474.6,632474.6,19504,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448907,376743.00
04/12/2016 04:15,2,0.000,ALERT,213.74,303.88,59.981,1460448904,"201051344000633","219011344069620",0.00,-0.50,0,298.17,305.38,0.0,0.0,0.000,355885.3,355885.3,26353,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448909,376744.00
04/12/2016 04:15,2,0.000,ALERT,213.06,303.88,59.970,1460448904,"201051344000469","219011344069620",0.00,-1.00,0,298.77,305.68,0.0,0.0,0.000,357124.6,357124.6,26301,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448911,376745.00
04/12/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1460448904,"201051344000646","219011344069620",0.00,-0.50,0,297.57,304.78,0.0,0.0,0.000,361519.0,361519.0,30859,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448913,376746.00
04/12/2016 04:15,2,0.000,ALERT,212.61,302.07,59.970,1460448904,"274151322000052","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,641609.3,641609.3,19726,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448915,376747.00
04/12/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1460448904,"201051344000585","219011344069620",0.00,0.00,0,297.26,304.78,0.0,0.0,0.000,367241.4,367241.4,30866,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448917,376748.00
04/12/2016 04:15,2,0.000,ALERT,212.83,302.07,59.986,1460448904,"201051344001230","219011344069620",0.00,0.00,0,298.47,305.38,0.0,0.0,0.000,365358.8,365358.8,30656,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448918,376749.00
04/12/2016 04:15,2,0.000,ALERT,213.51,302.68,59.986,1460448904,"201051344000582","219011344069620",0.00,-1.00,0,299.07,305.68,0.0,0.0,0.000,358923.7,358923.7,30835,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448920,376750.00
04/12/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1460448904,"201051344000955","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,370439.7,370439.7,30770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448922,376751.00
04/12/2016 04:15,2,0.000,ALERT,213.06,301.47,59.981,1460448904,"274151322000094","219011344069620",0.00,-0.50,0,299.37,302.37,0.0,0.0,0.000,514167.2,514167.2,20605,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448924,376752.00
