ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 04:15,2,0.000,ALERT,213.06,304.48,59.981,1460448904,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,370506.6,370506.6,6375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448926,376753.00
04/12/2016 04:15,2,0.000,ALERT,212.61,302.07,59.970,1460448904,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,367542.9,367542.9,30795,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448927,376754.00
04/12/2016 04:15,2,0.000,ALERT,213.06,301.77,60.018,1460448904,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,369735.8,369735.8,30795,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448929,376755.00
04/12/2016 04:15,2,0.000,ALERT,213.06,301.17,59.944,1460448904,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,362990.2,362990.2,30950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448931,376756.00
04/12/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1460448904,"274151322000083","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,635850.5,635850.5,19781,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448933,376757.00
04/12/2016 04:15,2,0.000,ALERT,213.51,302.37,59.949,1460448904,"274151322000076","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,676417.3,676417.3,19787,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448935,376758.00
04/12/2016 04:15,2,0.000,ALERT,213.29,304.78,59.991,1460448904,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,356281.2,356281.2,26034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448936,376759.00
04/12/2016 04:15,2,0.000,ALERT,213.06,302.98,60.007,1460448904,"274151322000095","219011344069620",0.00,-0.50,0,301.17,304.18,0.0,0.0,0.000,669461.8,669461.8,19684,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448938,376760.00
04/12/2016 04:15,2,0.000,ALERT,213.06,303.88,59.981,1460448904,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,353606.9,353606.9,26325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448940,376761.00
04/12/2016 04:15,2,0.000,ALERT,212.83,300.87,59.965,1460448904,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,367253.8,367253.8,30846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448942,376762.00
04/12/2016 04:15,2,0.000,ALERT,213.29,304.18,59.981,1460448904,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,364044.4,364044.4,26248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448944,376763.00
04/12/2016 04:15,2,0.000,ALERT,213.74,303.88,59.981,1460448904,"201051344000853","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,362542.0,362542.0,25841,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448946,376764.00
04/12/2016 04:15,2,0.000,ALERT,213.29,301.77,59.975,1460448904,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,369256.1,369256.1,30666,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448948,376765.00
04/12/2016 04:15,2,0.000,ALERT,213.06,301.17,59.986,1460448904,"201051344000917","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,366464.2,366464.2,30671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448950,376766.00
04/12/2016 04:15,2,0.000,ALERT,213.29,302.07,60.023,1460448904,"201051344001145","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,371527.7,371527.7,30528,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448951,376767.00
04/12/2016 04:15,2,0.000,ALERT,213.06,301.17,59.986,1460448904,"201051344000651","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,363501.4,363501.4,30898,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448953,376768.00
04/12/2016 04:15,2,0.000,ALERT,212.38,301.77,59.981,1460448904,"274151322000088","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,616016.5,616016.5,19467,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448955,376769.00
04/12/2016 04:15,2,0.000,ALERT,213.51,301.17,59.986,1460448904,"274151322000068","219011344069620",0.00,1.00,0,299.37,302.07,0.0,0.0,0.000,513836.7,513836.7,20809,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448957,376770.00
04/12/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1460448904,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,359895.0,359895.0,30855,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448959,376771.00
04/12/2016 04:15,2,0.000,ALERT,212.83,304.78,59.996,1460448904,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,367293.4,367293.4,26280,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448960,376772.00
04/12/2016 04:15,2,0.000,ALERT,213.06,301.47,59.991,1460448904,"201051344001203","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,366429.4,366429.4,30851,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448962,376773.00
04/12/2016 04:15,2,0.000,ALERT,212.83,302.37,59.996,1460448904,"274151322000054","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,629622.7,629622.7,19492,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448964,376774.00
04/12/2016 04:15,2,0.000,ALERT,213.51,303.58,59.991,1460448904,"201051344000867","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,355616.8,355616.8,26283,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448966,376775.00
04/12/2016 04:15,2,0.000,ALERT,212.83,301.77,59.996,1460448904,"201051344001093","219011344069620",0.00,1.00,0,299.97,302.98,0.0,0.0,0.000,365424.0,365424.0,30724,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448967,376776.00
04/12/2016 04:15,2,0.000,ALERT,213.06,304.18,60.034,1460448904,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,370891.6,370891.6,25676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448969,376777.00
04/12/2016 04:15,2,0.000,ALERT,213.29,303.28,60.034,1460448904,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,363444.3,363444.3,25980,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448971,376778.00
04/12/2016 04:15,2,0.000,ALERT,213.29,304.78,60.002,1460448904,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,372150.3,372150.3,25610,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460448973,376779.00
04/12/2016 04:15,2,0.000,ALERT,213.06,304.18,59.954,1460448904,"201051344000983","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,363698.3,363698.3,26080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448975,376780.00
04/12/2016 04:15,2,0.000,ALERT,213.29,304.18,59.996,1460448904,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,358705.9,358705.9,26336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448976,376781.00
04/12/2016 04:15,2,0.000,ALERT,213.74,304.78,59.996,1460448904,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,365363.7,365363.7,25749,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448978,376782.00
04/12/2016 04:15,2,0.000,ALERT,212.83,301.17,60.007,1460448904,"274151322000087","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,603883.6,603883.6,19564,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460448980,376783.00
04/12/2016 04:30,2,0.000,ALERT,213.51,303.28,59.991,1460449804,"201051344000645","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,364896.7,364896.7,25898,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449806,376784.00
04/12/2016 04:30,2,0.000,ALERT,212.83,301.77,59.991,1460449804,"274151322000085","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,632474.6,632474.6,19506,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449808,376785.00
04/12/2016 04:30,2,0.000,ALERT,213.74,303.28,59.986,1460449804,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,355885.3,355885.3,26355,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449810,376786.00
04/12/2016 04:30,2,0.000,ALERT,213.06,303.58,59.986,1460449804,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,357124.6,357124.6,26303,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449811,376787.00
04/12/2016 04:30,2,0.000,ALERT,212.61,301.77,59.986,1460449804,"201051344000646","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,361519.0,361519.0,30861,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449813,376788.00
04/12/2016 04:30,2,0.000,ALERT,212.38,301.17,59.981,1460449804,"274151322000052","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,641609.3,641609.3,19728,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449815,376789.00
04/12/2016 04:30,2,0.000,ALERT,212.83,301.77,59.975,1460449804,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,367241.4,367241.4,30868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449817,376790.00
04/12/2016 04:30,2,0.000,ALERT,212.83,302.07,59.986,1460449804,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,365358.8,365358.8,30658,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449819,376791.00
04/12/2016 04:30,2,0.000,ALERT,213.29,302.68,60.012,1460449804,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,358923.7,358923.7,30837,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460449820,376792.00
04/12/2016 04:30,2,0.000,ALERT,212.38,301.77,59.981,1460449804,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,370439.7,370439.7,30772,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449822,376793.00
04/12/2016 04:30,2,0.000,ALERT,212.83,301.47,59.991,1460449804,"274151322000094","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,514167.2,514167.2,20607,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460449824,376794.00
04/12/2016 04:30,2,0.000,ALERT,213.06,304.18,59.991,1460449804,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,370506.6,370506.6,6377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449826,376795.00
04/12/2016 04:30,2,0.000,ALERT,212.61,302.07,59.986,1460449804,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,367542.9,367542.9,30797,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460449827,376796.00
04/12/2016 04:30,2,0.000,ALERT,212.83,302.07,59.981,1460449804,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,369735.8,369735.8,30797,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449829,376797.00
04/12/2016 04:30,2,0.000,ALERT,213.06,301.17,60.018,1460449804,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,362990.2,362990.2,30952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449831,376798.00
04/12/2016 04:30,2,0.000,ALERT,212.61,302.37,59.975,1460449804,"274151322000083","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,635850.5,635850.5,19783,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449833,376799.00
04/12/2016 04:30,2,0.000,ALERT,213.29,302.37,59.986,1460449804,"274151322000076","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,676417.3,676417.3,19789,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460449835,376800.00
04/12/2016 04:30,2,0.000,ALERT,213.06,304.48,59.991,1460449804,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,356281.2,356281.2,26036,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449837,376801.00
04/12/2016 04:30,2,0.000,ALERT,212.61,302.98,59.991,1460449804,"274151322000095","219011344069620",0.00,-0.50,0,301.47,304.48,0.0,0.0,0.000,669461.8,669461.8,19686,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449838,376802.00
04/12/2016 04:30,2,0.000,ALERT,213.06,303.58,59.986,1460449804,"201051344000988","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,353606.9,353606.9,26327,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449840,376803.00
04/12/2016 04:30,2,0.000,ALERT,212.61,301.17,59.981,1460449804,"201051344001025","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,367253.8,367253.8,30848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449842,376804.00
04/12/2016 04:30,2,0.000,ALERT,213.06,303.88,59.986,1460449804,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,364044.4,364044.4,26250,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449844,376805.00
04/12/2016 04:30,2,0.000,ALERT,213.74,303.58,59.986,1460449804,"201051344000853","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,362542.0,362542.0,25843,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449846,376806.00
04/12/2016 04:30,2,0.000,ALERT,213.06,301.77,59.981,1460449804,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,369256.1,369256.1,30668,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449847,376807.00
04/12/2016 04:30,2,0.000,ALERT,212.83,301.17,59.981,1460449804,"201051344000917","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,366464.2,366464.2,30673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449849,376808.00
04/12/2016 04:30,2,0.000,ALERT,213.06,302.07,59.965,1460449804,"201051344001145","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,371527.7,371527.7,30530,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460449851,376809.00
04/12/2016 04:30,2,0.000,ALERT,212.83,301.17,59.975,1460449804,"201051344000651","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,363501.4,363501.4,30900,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449853,376810.00
04/12/2016 04:30,2,0.000,ALERT,212.38,301.17,60.023,1460449804,"274151322000088","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,616016.5,616016.5,19469,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449855,376811.00
04/12/2016 04:30,2,0.000,ALERT,213.29,300.87,59.970,1460449804,"274151322000068","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,513836.7,513836.7,20811,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449856,376812.00
04/12/2016 04:30,2,0.000,ALERT,212.38,301.77,60.007,1460449804,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,359895.0,359895.0,30857,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460449858,376813.00
04/12/2016 04:30,2,0.000,ALERT,212.61,304.18,59.981,1460449804,"201051344000594","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,367293.4,367293.4,26282,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460449860,376814.00
04/12/2016 04:30,2,0.000,ALERT,212.83,301.47,59.981,1460449804,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,366429.4,366429.4,30853,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449862,376815.00
04/12/2016 04:30,2,0.000,ALERT,212.38,302.07,59.944,1460449804,"274151322000054","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,629622.7,629622.7,19494,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449864,376816.00
04/12/2016 04:30,2,0.000,ALERT,213.29,303.28,59.991,1460449804,"201051344000867","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,355616.8,355616.8,26285,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460449866,376817.00
04/12/2016 04:30,2,0.000,ALERT,212.83,301.47,59.981,1460449804,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,365424.0,365424.0,30726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449868,376818.00
04/12/2016 04:30,2,0.000,ALERT,212.83,303.58,59.975,1460449804,"201051344000900","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,370891.6,370891.6,25678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460449870,376819.00
04/12/2016 04:30,2,0.000,ALERT,213.29,302.98,60.012,1460449804,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,363444.3,363444.3,25982,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460449871,376820.00
04/12/2016 04:30,2,0.000,ALERT,213.06,304.18,59.991,1460449804,"201051344000569","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,372150.3,372150.3,25612,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460449873,376821.00
04/12/2016 04:30,2,0.000,ALERT,213.06,303.88,59.981,1460449804,"201051344000983","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,363698.3,363698.3,26082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449875,376822.00
04/12/2016 04:30,2,0.000,ALERT,213.06,303.58,60.028,1460449804,"201051344001158","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,358705.9,358705.9,26338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460449877,376823.00
04/12/2016 04:30,2,0.000,ALERT,213.51,304.48,59.959,1460449804,"201051344000576","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,365363.7,365363.7,25751,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449878,376824.00
04/12/2016 04:30,2,0.000,ALERT,212.61,301.17,59.975,1460449804,"274151322000087","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,603883.6,603883.6,19566,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460449880,376825.00
04/12/2016 04:45,2,0.000,ALERT,213.51,303.88,60.002,1460450704,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,364896.7,364896.7,25900,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460450706,376826.00
04/12/2016 04:45,2,0.000,ALERT,212.83,301.17,59.996,1460450704,"274151322000085","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,632474.6,632474.6,19508,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450708,376827.00
04/12/2016 04:45,2,0.000,ALERT,213.74,303.58,60.007,1460450704,"201051344000633","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,355885.3,355885.3,26357,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450710,376828.00
04/12/2016 04:45,2,0.000,ALERT,213.06,303.88,60.002,1460450704,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,357124.6,357124.6,26305,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460450711,376829.00
04/12/2016 04:45,2,0.000,ALERT,212.38,301.77,60.012,1460450704,"201051344000646","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,361519.0,361519.0,30863,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450713,376830.00
04/12/2016 04:45,2,0.000,ALERT,212.61,302.07,60.002,1460450704,"274151322000052","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,641609.3,641609.3,19730,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450715,376831.00
04/12/2016 04:45,2,0.000,ALERT,212.61,302.07,60.002,1460450704,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,367241.4,367241.4,30870,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450717,376832.00
04/12/2016 04:45,2,0.000,ALERT,212.38,302.07,60.002,1460450704,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,365358.8,365358.8,30660,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460450718,376833.00
04/12/2016 04:45,2,0.000,ALERT,213.06,302.68,60.007,1460450704,"201051344000582","219011344069620",0.00,-1.00,0,300.87,303.88,0.0,0.0,0.000,358923.7,358923.7,30839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450720,376834.00
04/12/2016 04:45,2,0.000,ALERT,212.16,301.77,60.018,1460450704,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,370439.7,370439.7,30774,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450722,376835.00
04/12/2016 04:45,2,0.000,ALERT,212.83,301.17,60.012,1460450704,"274151322000094","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,514167.2,514167.2,20609,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450724,376836.00
04/12/2016 04:45,2,0.000,ALERT,213.06,304.48,60.002,1460450704,"201051344000579","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,370506.6,370506.6,6379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450726,376837.00
04/12/2016 04:45,2,0.000,ALERT,212.38,302.07,60.007,1460450704,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,367542.9,367542.9,30799,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460450728,376838.00
04/12/2016 04:45,2,0.000,ALERT,212.61,301.77,59.991,1460450704,"201051344000438","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,369735.8,369735.8,30799,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450730,376839.00
04/12/2016 04:45,2,0.000,ALERT,212.83,301.17,60.002,1460450704,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,362990.2,362990.2,30954,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450731,376840.00
04/12/2016 04:45,2,0.000,ALERT,212.83,302.37,60.018,1460450704,"274151322000083","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,635850.5,635850.5,19785,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450733,376841.00
04/12/2016 04:45,2,0.000,ALERT,213.29,301.77,59.996,1460450704,"274151322000076","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,676417.3,676417.3,19791,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450735,376842.00
04/12/2016 04:45,2,0.000,ALERT,213.06,304.48,60.002,1460450704,"201051344000868","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,356281.2,356281.2,26038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460450737,376843.00
04/12/2016 04:45,2,0.000,ALERT,212.83,302.68,60.002,1460450704,"274151322000095","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,669461.8,669461.8,19688,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450739,376844.00
04/12/2016 04:45,2,0.000,ALERT,212.83,303.88,59.965,1460450704,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,353606.9,353606.9,26329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450740,376845.00
04/12/2016 04:45,2,0.000,ALERT,212.38,300.87,59.996,1460450704,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,367253.8,367253.8,30850,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450742,376846.00
04/12/2016 04:45,2,0.000,ALERT,213.06,303.88,59.996,1460450704,"201051344000458","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,364044.4,364044.4,26252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450744,376847.00
04/12/2016 04:45,2,0.000,ALERT,213.74,303.88,59.996,1460450704,"201051344000853","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,362542.0,362542.0,25845,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450746,376848.00
04/12/2016 04:45,2,0.000,ALERT,212.83,301.77,59.996,1460450704,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,369256.1,369256.1,30670,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450748,376849.00
04/12/2016 04:45,2,0.000,ALERT,212.61,301.17,59.970,1460450704,"201051344000917","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,366464.2,366464.2,30675,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450749,376850.00
04/12/2016 04:45,2,0.000,ALERT,212.83,302.07,60.018,1460450704,"201051344001145","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,371527.7,371527.7,30532,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450751,376851.00
04/12/2016 04:45,2,0.000,ALERT,212.61,300.87,60.007,1460450704,"201051344000651","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,363501.4,363501.4,30902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460450753,376852.00
04/12/2016 04:45,2,0.000,ALERT,212.16,301.47,59.996,1460450704,"274151322000088","219011344069620",0.00,1.00,0,299.67,302.68,0.0,0.0,0.000,616016.5,616016.5,19471,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450755,376853.00
04/12/2016 04:45,2,0.000,ALERT,213.29,301.17,59.975,1460450704,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,513836.7,513836.7,20813,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450756,376854.00
04/12/2016 04:45,2,0.000,ALERT,212.16,301.77,59.996,1460450704,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,359895.0,359895.0,30859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460450758,376855.00
04/12/2016 04:45,2,0.000,ALERT,212.83,304.48,60.007,1460450704,"201051344000594","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,367293.4,367293.4,26284,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450760,376856.00
04/12/2016 04:45,2,0.000,ALERT,212.83,301.47,59.996,1460450704,"201051344001203","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,366429.4,366429.4,30855,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450762,376857.00
04/12/2016 04:45,2,0.000,ALERT,212.61,302.07,60.002,1460450704,"274151322000054","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,629622.7,629622.7,19496,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450764,376858.00
04/12/2016 04:45,2,0.000,ALERT,213.29,303.28,60.007,1460450704,"201051344000867","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,355616.8,355616.8,26287,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450765,376859.00
04/12/2016 04:45,2,0.000,ALERT,212.61,301.77,60.002,1460450704,"201051344001093","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,365424.0,365424.0,30728,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460450767,376860.00
04/12/2016 04:45,2,0.000,ALERT,212.83,303.88,60.007,1460450704,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,370891.6,370891.6,25680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460450769,376861.00
04/12/2016 04:45,2,0.000,ALERT,213.29,303.28,60.007,1460450704,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,363444.3,363444.3,25984,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450771,376862.00
04/12/2016 04:45,2,0.000,ALERT,213.29,304.48,60.034,1460450704,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,372150.3,372150.3,25614,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450773,376863.00
04/12/2016 04:45,2,0.000,ALERT,213.06,304.18,60.012,1460450704,"201051344000983","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,363698.3,363698.3,26084,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450775,376864.00
04/12/2016 04:45,2,0.000,ALERT,213.29,303.88,59.986,1460450704,"201051344001158","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,358705.9,358705.9,26340,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460450777,376865.00
04/12/2016 04:45,2,0.000,ALERT,213.51,304.48,60.002,1460450704,"201051344000576","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,365363.7,365363.7,25753,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450778,376866.00
04/12/2016 04:45,2,0.000,ALERT,212.83,301.47,60.002,1460450704,"274151322000087","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,603883.6,603883.6,19568,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460450780,376867.00
04/12/2016 05:00,2,0.000,ALERT,213.29,303.88,60.002,1460451603,"201051344000645","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,364896.7,364896.7,25902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451605,376868.00
04/12/2016 05:00,2,0.000,ALERT,212.38,301.77,59.991,1460451603,"274151322000085","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,632474.6,632474.6,19510,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451607,376869.00
04/12/2016 05:00,2,0.000,ALERT,213.29,303.28,59.991,1460451603,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,355885.3,355885.3,26359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451609,376870.00
04/12/2016 05:00,2,0.000,ALERT,212.83,303.88,59.996,1460451603,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,357124.6,357124.6,26307,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451611,376871.00
04/12/2016 05:00,2,0.000,ALERT,212.38,301.47,59.991,1460451603,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,361519.0,361519.0,30865,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451613,376872.00
04/12/2016 05:00,2,0.000,ALERT,212.16,302.37,59.991,1460451603,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,641609.3,641609.3,19732,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451614,376873.00
04/12/2016 05:00,2,0.000,ALERT,212.61,301.77,59.996,1460451603,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,367241.4,367241.4,30872,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451616,376874.00
04/12/2016 05:00,2,0.000,ALERT,212.38,301.47,59.981,1460451603,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,365358.8,365358.8,30662,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451618,376875.00
04/12/2016 05:00,2,0.000,ALERT,213.06,302.07,59.981,1460451603,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,358923.7,358923.7,30841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451620,376876.00
04/12/2016 05:00,2,0.000,ALERT,212.16,301.17,59.981,1460451603,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,370439.7,370439.7,30776,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451622,376877.00
04/12/2016 05:00,2,0.000,ALERT,212.38,300.87,59.975,1460451603,"274151322000094","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,514167.2,514167.2,20611,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451623,376878.00
04/12/2016 05:00,2,0.000,ALERT,212.83,303.88,60.007,1460451603,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,370506.6,370506.6,6381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451625,376879.00
04/12/2016 05:00,2,0.000,ALERT,212.38,301.77,60.012,1460451603,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,367542.9,367542.9,30801,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451627,376880.00
04/12/2016 05:00,2,0.000,ALERT,212.38,300.87,59.975,1460451603,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,369735.8,369735.8,30801,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451629,376881.00
04/12/2016 05:00,2,0.000,ALERT,212.38,300.57,60.002,1460451603,"201051344000417","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,362990.2,362990.2,30956,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460451631,376882.00
04/12/2016 05:00,2,0.000,ALERT,212.16,301.77,59.944,1460451603,"274151322000083","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,635850.5,635850.5,19787,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451632,376883.00
04/12/2016 05:00,2,0.000,ALERT,212.61,301.47,59.965,1460451603,"274151322000076","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,676417.3,676417.3,19793,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451634,376884.00
04/12/2016 05:00,2,0.000,ALERT,212.38,303.58,59.965,1460451603,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,356281.2,356281.2,26040,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451636,376885.00
04/12/2016 05:00,2,0.000,ALERT,212.16,302.07,59.959,1460451603,"274151322000095","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,669461.8,669461.8,19690,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451638,376886.00
04/12/2016 05:00,2,0.000,ALERT,212.38,303.28,59.965,1460451603,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,353606.9,353606.9,26331,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460451640,376887.00
04/12/2016 05:00,2,0.000,ALERT,212.38,300.57,59.965,1460451603,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,367253.8,367253.8,30852,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451641,376888.00
04/12/2016 05:00,2,0.000,ALERT,212.61,303.88,60.012,1460451603,"201051344000458","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,364044.4,364044.4,26254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451643,376889.00
04/12/2016 05:00,2,0.000,ALERT,213.29,303.28,59.954,1460451603,"201051344000853","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,362542.0,362542.0,25847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451645,376890.00
04/12/2016 05:00,2,0.000,ALERT,212.83,301.47,59.922,1460451603,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,369256.1,369256.1,30672,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460451647,376891.00
04/12/2016 05:00,2,0.000,ALERT,212.61,300.87,59.965,1460451603,"201051344000917","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,366464.2,366464.2,30677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451649,376892.00
04/12/2016 05:00,2,0.000,ALERT,212.83,301.47,59.965,1460451603,"201051344001145","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,371527.7,371527.7,30534,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451651,376893.00
04/12/2016 05:00,2,0.000,ALERT,212.38,300.57,59.965,1460451603,"201051344000651","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,363501.4,363501.4,30904,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451653,376894.00
04/12/2016 05:00,2,0.000,ALERT,211.93,301.47,59.959,1460451603,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,616016.5,616016.5,19473,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451655,376895.00
04/12/2016 05:00,2,0.000,ALERT,213.06,301.17,59.970,1460451603,"274151322000068","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,513836.7,513836.7,20815,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460451656,376896.00
04/12/2016 05:00,2,0.000,ALERT,212.16,301.17,59.959,1460451603,"201051344001135","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,359895.0,359895.0,30861,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451658,376897.00
