ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 05:00,2,0.000,ALERT,212.38,303.88,59.922,1460451603,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,367293.4,367293.4,26286,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460451660,376898.00
04/12/2016 05:00,2,0.000,ALERT,212.38,300.87,59.965,1460451603,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,366429.4,366429.4,30857,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451662,376899.00
04/12/2016 05:00,2,0.000,ALERT,212.16,302.37,59.959,1460451603,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,629622.7,629622.7,19498,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451664,376900.00
04/12/2016 05:00,2,0.000,ALERT,212.83,302.98,59.954,1460451603,"201051344000867","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,355616.8,355616.8,26289,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460451665,376901.00
04/12/2016 05:00,2,0.000,ALERT,212.38,301.17,59.970,1460451603,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,365424.0,365424.0,30730,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451667,376902.00
04/12/2016 05:00,2,0.000,ALERT,212.61,303.28,59.981,1460451603,"201051344000900","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,370891.6,370891.6,25682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451669,376903.00
04/12/2016 05:00,2,0.000,ALERT,212.83,302.68,59.991,1460451603,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,363444.3,363444.3,25986,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451671,376904.00
04/12/2016 05:00,2,0.000,ALERT,212.83,304.18,59.954,1460451603,"201051344000569","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,372150.3,372150.3,25616,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451673,376905.00
04/12/2016 05:00,2,0.000,ALERT,212.61,303.58,59.949,1460451603,"201051344000983","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,363698.3,363698.3,26086,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451675,376906.00
04/12/2016 05:00,2,0.000,ALERT,212.83,303.28,59.954,1460451603,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,358705.9,358705.9,26342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451676,376907.00
04/12/2016 05:00,2,0.000,ALERT,213.06,303.88,59.970,1460451603,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,365363.7,365363.7,25755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460451678,376908.00
04/12/2016 05:00,2,0.000,ALERT,212.16,300.87,59.959,1460451603,"274151322000087","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,603883.6,603883.6,19570,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460451680,376909.00
04/12/2016 05:15,2,0.000,ALERT,213.06,303.28,59.928,1460452503,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,364896.7,364896.7,25904,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452506,376910.00
04/12/2016 05:15,2,0.000,ALERT,212.38,301.17,59.975,1460452503,"274151322000085","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,632474.6,632474.6,19512,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452508,376911.00
04/12/2016 05:15,2,0.000,ALERT,213.29,302.98,59.981,1460452503,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,355885.3,355885.3,26361,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452509,376912.00
04/12/2016 05:15,2,0.000,ALERT,212.83,303.28,59.986,1460452503,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,357124.6,357124.6,26309,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452511,376913.00
04/12/2016 05:15,2,0.000,ALERT,212.16,300.87,59.975,1460452503,"201051344000646","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,361519.0,361519.0,30867,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460452513,376914.00
04/12/2016 05:15,2,0.000,ALERT,211.93,300.57,59.970,1460452503,"274151322000052","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,641609.3,641609.3,19734,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452515,376915.00
04/12/2016 05:15,2,0.000,ALERT,212.61,301.17,59.975,1460452503,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,367241.4,367241.4,30874,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452516,376916.00
04/12/2016 05:15,2,0.000,ALERT,212.38,301.47,59.981,1460452503,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,365358.8,365358.8,30664,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452518,376917.00
04/12/2016 05:15,2,0.000,ALERT,212.83,302.07,59.975,1460452503,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,358923.7,358923.7,30843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452520,376918.00
04/12/2016 05:15,2,0.000,ALERT,211.93,301.17,59.975,1460452503,"201051344000955","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,370439.7,370439.7,30778,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452522,376919.00
04/12/2016 05:15,2,0.000,ALERT,212.38,300.27,59.975,1460452503,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,514167.2,514167.2,20613,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452524,376920.00
04/12/2016 05:15,2,0.000,ALERT,212.83,303.88,59.975,1460452503,"201051344000579","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,370506.6,370506.6,6383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460452526,376921.00
04/12/2016 05:15,2,0.000,ALERT,212.38,301.47,59.981,1460452503,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,367542.9,367542.9,30803,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452527,376922.00
04/12/2016 05:15,2,0.000,ALERT,212.61,300.87,60.007,1460452503,"201051344000438","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,369735.8,369735.8,30803,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452529,376923.00
04/12/2016 05:15,2,0.000,ALERT,212.61,300.57,60.007,1460452503,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,362990.2,362990.2,30958,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452531,376924.00
04/12/2016 05:15,2,0.000,ALERT,212.61,301.77,59.986,1460452503,"274151322000083","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,635850.5,635850.5,19789,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452533,376925.00
04/12/2016 05:15,2,0.000,ALERT,213.06,301.47,59.975,1460452503,"274151322000076","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,676417.3,676417.3,19795,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452534,376926.00
04/12/2016 05:15,2,0.000,ALERT,212.61,303.88,59.970,1460452503,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,356281.2,356281.2,26042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452536,376927.00
04/12/2016 05:15,2,0.000,ALERT,212.38,302.07,60.012,1460452503,"274151322000095","219011344069620",0.00,-1.00,0,300.87,303.88,0.0,0.0,0.000,669461.8,669461.8,19692,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452538,376928.00
04/12/2016 05:15,2,0.000,ALERT,212.61,303.28,59.981,1460452503,"201051344000988","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,353606.9,353606.9,26333,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452540,376929.00
04/12/2016 05:15,2,0.000,ALERT,212.38,300.27,59.975,1460452503,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,367253.8,367253.8,30854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452542,376930.00
04/12/2016 05:15,2,0.000,ALERT,212.61,303.88,59.991,1460452503,"201051344000458","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,364044.4,364044.4,26256,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452544,376931.00
04/12/2016 05:15,2,0.000,ALERT,213.29,303.28,59.975,1460452503,"201051344000853","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,362542.0,362542.0,25849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452545,376932.00
04/12/2016 05:15,2,0.000,ALERT,212.83,301.17,59.970,1460452503,"201051344000685","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,369256.1,369256.1,30674,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452547,376933.00
04/12/2016 05:15,2,0.000,ALERT,212.61,300.57,59.981,1460452503,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,366464.2,366464.2,30679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452549,376934.00
04/12/2016 05:15,2,0.000,ALERT,212.83,301.17,59.981,1460452503,"201051344001145","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,371527.7,371527.7,30536,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452551,376935.00
04/12/2016 05:15,2,0.000,ALERT,212.61,300.27,59.965,1460452503,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,363501.4,363501.4,30906,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452553,376936.00
04/12/2016 05:15,2,0.000,ALERT,211.93,300.57,59.970,1460452503,"274151322000088","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,616016.5,616016.5,19475,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460452554,376937.00
04/12/2016 05:15,2,0.000,ALERT,213.06,300.87,59.991,1460452503,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.07,0.0,0.0,0.000,513836.7,513836.7,20817,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452556,376938.00
04/12/2016 05:15,2,0.000,ALERT,212.16,300.87,59.965,1460452503,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,359895.0,359895.0,30863,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452558,376939.00
04/12/2016 05:15,2,0.000,ALERT,212.38,303.88,59.965,1460452503,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,367293.4,367293.4,26288,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460452560,376940.00
04/12/2016 05:15,2,0.000,ALERT,212.38,300.57,59.965,1460452503,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,366429.4,366429.4,30859,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452562,376941.00
04/12/2016 05:15,2,0.000,ALERT,212.38,302.07,59.959,1460452503,"274151322000054","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,629622.7,629622.7,19500,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452563,376942.00
04/12/2016 05:15,2,0.000,ALERT,213.06,302.98,59.928,1460452503,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,355616.8,355616.8,26291,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460452565,376943.00
04/12/2016 05:15,2,0.000,ALERT,212.38,300.87,59.970,1460452503,"201051344001093","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,365424.0,365424.0,30732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452567,376944.00
04/12/2016 05:15,2,0.000,ALERT,212.61,303.58,59.954,1460452503,"201051344000900","219011344069620",0.00,-0.50,0,301.47,304.78,0.0,0.0,0.000,370891.6,370891.6,25684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460452569,376945.00
04/12/2016 05:15,2,0.000,ALERT,212.83,302.68,60.007,1460452503,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,363444.3,363444.3,25988,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460452571,376946.00
04/12/2016 05:15,2,0.000,ALERT,213.06,304.18,59.981,1460452503,"201051344000569","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,372150.3,372150.3,25618,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452573,376947.00
04/12/2016 05:15,2,0.000,ALERT,212.83,303.88,59.970,1460452503,"201051344000983","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,363698.3,363698.3,26088,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452575,376948.00
04/12/2016 05:15,2,0.000,ALERT,212.83,303.28,59.970,1460452503,"201051344001158","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,358705.9,358705.9,26344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460452576,376949.00
04/12/2016 05:15,2,0.000,ALERT,213.29,304.18,59.981,1460452503,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,365363.7,365363.7,25757,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452578,376950.00
04/12/2016 05:15,2,0.000,ALERT,212.38,300.57,59.975,1460452503,"274151322000087","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,603883.6,603883.6,19572,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460452580,376951.00
04/12/2016 05:30,2,0.000,ALERT,213.06,303.28,60.007,1460453404,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,364896.7,364896.7,25906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453406,376952.00
04/12/2016 05:30,2,0.000,ALERT,212.38,300.87,59.970,1460453404,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,632474.6,632474.6,19514,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453407,376953.00
04/12/2016 05:30,2,0.000,ALERT,213.29,302.98,59.991,1460453404,"201051344000633","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,355885.3,355885.3,26363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453409,376954.00
04/12/2016 05:30,2,0.000,ALERT,212.83,303.28,59.965,1460453404,"201051344000469","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,357124.6,357124.6,26311,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453411,376955.00
04/12/2016 05:30,2,0.000,ALERT,212.16,300.57,59.965,1460453404,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,361519.0,361519.0,30869,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460453413,376956.00
04/12/2016 05:30,2,0.000,ALERT,211.70,301.17,59.933,1460453404,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,641609.3,641609.3,19736,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453415,376957.00
04/12/2016 05:30,2,0.000,ALERT,212.38,300.57,59.965,1460453404,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,367241.4,367241.4,30876,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453417,376958.00
04/12/2016 05:30,2,0.000,ALERT,212.38,300.57,59.965,1460453404,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,365358.8,365358.8,30666,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453418,376959.00
04/12/2016 05:30,2,0.000,ALERT,212.83,301.47,59.938,1460453404,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,358923.7,358923.7,30845,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453420,376960.00
04/12/2016 05:30,2,0.000,ALERT,211.93,300.27,59.965,1460453404,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,370439.7,370439.7,30780,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460453422,376961.00
04/12/2016 05:30,2,0.000,ALERT,212.16,300.27,59.954,1460453404,"274151322000094","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,514167.2,514167.2,20615,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453424,376962.00
04/12/2016 05:30,2,0.000,ALERT,212.61,303.58,59.949,1460453404,"201051344000579","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,370506.6,370506.6,6385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453426,376963.00
04/12/2016 05:30,2,0.000,ALERT,212.16,300.87,59.954,1460453404,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,367542.9,367542.9,30805,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453427,376964.00
04/12/2016 05:30,2,0.000,ALERT,212.61,300.27,59.922,1460453404,"201051344000438","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,369735.8,369735.8,30805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453429,376965.00
04/12/2016 05:30,2,0.000,ALERT,212.38,299.67,59.922,1460453404,"201051344000417","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,362990.2,362990.2,30960,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460453431,376966.00
04/12/2016 05:30,2,0.000,ALERT,212.16,300.87,59.959,1460453404,"274151322000083","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,635850.5,635850.5,19791,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460453433,376967.00
04/12/2016 05:30,2,0.000,ALERT,212.61,300.27,59.949,1460453404,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,676417.3,676417.3,19797,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453435,376968.00
04/12/2016 05:30,2,0.000,ALERT,212.61,303.58,59.959,1460453404,"201051344000868","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,356281.2,356281.2,26044,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453436,376969.00
04/12/2016 05:30,2,0.000,ALERT,211.93,301.77,59.959,1460453404,"274151322000095","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,669461.8,669461.8,19694,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453438,376970.00
04/12/2016 05:30,2,0.000,ALERT,212.38,302.68,59.959,1460453404,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,353606.9,353606.9,26335,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460453440,376971.00
04/12/2016 05:30,2,0.000,ALERT,212.16,299.67,59.965,1460453404,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,367253.8,367253.8,30856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453442,376972.00
04/12/2016 05:30,2,0.000,ALERT,212.38,303.28,59.954,1460453404,"201051344000458","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,364044.4,364044.4,26258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453444,376973.00
04/12/2016 05:30,2,0.000,ALERT,213.06,302.68,59.954,1460453404,"201051344000853","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,362542.0,362542.0,25851,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453445,376974.00
04/12/2016 05:30,2,0.000,ALERT,212.61,300.57,59.970,1460453404,"201051344000685","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,369256.1,369256.1,30676,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460453447,376975.00
04/12/2016 05:30,2,0.000,ALERT,212.38,299.97,59.959,1460453404,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,366464.2,366464.2,30681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460453449,376976.00
04/12/2016 05:30,2,0.000,ALERT,212.61,300.57,59.965,1460453404,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,371527.7,371527.7,30538,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453451,376977.00
04/12/2016 05:30,2,0.000,ALERT,212.38,299.67,59.954,1460453404,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,363501.4,363501.4,30908,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453453,376978.00
04/12/2016 05:30,2,0.000,ALERT,211.70,300.27,59.965,1460453404,"274151322000088","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,616016.5,616016.5,19477,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460453454,376979.00
04/12/2016 05:30,2,0.000,ALERT,212.83,299.97,59.970,1460453404,"274151322000068","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,513836.7,513836.7,20819,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453456,376980.00
04/12/2016 05:30,2,0.000,ALERT,211.93,300.57,59.959,1460453404,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,359895.0,359895.0,30865,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460453458,376981.00
04/12/2016 05:30,2,0.000,ALERT,212.16,303.28,59.970,1460453404,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,367293.4,367293.4,26290,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460453460,376982.00
04/12/2016 05:30,2,0.000,ALERT,212.16,299.97,59.965,1460453404,"201051344001203","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,366429.4,366429.4,30861,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453462,376983.00
04/12/2016 05:30,2,0.000,ALERT,211.93,300.87,59.959,1460453404,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,629622.7,629622.7,19502,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453463,376984.00
04/12/2016 05:30,2,0.000,ALERT,212.83,302.37,59.996,1460453404,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,355616.8,355616.8,26293,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453465,376985.00
04/12/2016 05:30,2,0.000,ALERT,212.16,300.27,59.975,1460453404,"201051344001093","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,365424.0,365424.0,30734,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453467,376986.00
04/12/2016 05:30,2,0.000,ALERT,212.38,302.98,59.959,1460453404,"201051344000900","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,370891.6,370891.6,25686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453469,376987.00
04/12/2016 05:30,2,0.000,ALERT,212.61,302.37,59.954,1460453404,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,363444.3,363444.3,25990,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453471,376988.00
04/12/2016 05:30,2,0.000,ALERT,212.61,303.28,59.954,1460453404,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,372150.3,372150.3,25620,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453472,376989.00
04/12/2016 05:30,2,0.000,ALERT,212.61,303.28,59.959,1460453404,"201051344000983","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,363698.3,363698.3,26090,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453474,376990.00
04/12/2016 05:30,2,0.000,ALERT,212.83,302.68,59.959,1460453404,"201051344001158","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,358705.9,358705.9,26346,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453476,376991.00
04/12/2016 05:30,2,0.000,ALERT,213.06,303.58,59.965,1460453404,"201051344000576","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,365363.7,365363.7,25759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460453478,376992.00
04/12/2016 05:30,2,0.000,ALERT,212.16,299.67,59.949,1460453404,"274151322000087","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,603883.6,603883.6,19574,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460453480,376993.00
04/12/2016 05:45,2,0.000,ALERT,213.06,303.28,59.986,1460454303,"201051344000645","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,364896.7,364896.7,25908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460454305,376994.00
04/12/2016 05:45,2,0.000,ALERT,212.16,300.27,59.970,1460454303,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,632474.6,632474.6,19516,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460454307,376995.00
04/12/2016 05:45,2,0.000,ALERT,213.29,302.98,59.970,1460454303,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,355885.3,355885.3,26365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454309,376996.00
04/12/2016 05:45,2,0.000,ALERT,212.61,302.98,59.965,1460454303,"201051344000469","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,357124.6,357124.6,26313,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454310,376997.00
04/12/2016 05:45,2,0.000,ALERT,211.70,299.97,59.965,1460454303,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,361519.0,361519.0,30871,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454312,376998.00
04/12/2016 05:45,2,0.000,ALERT,211.70,300.87,59.965,1460454303,"274151322000052","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,641609.3,641609.3,19738,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454314,376999.00
04/12/2016 05:45,2,0.000,ALERT,212.16,300.27,59.965,1460454303,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,367241.4,367241.4,30878,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454316,377000.00
04/12/2016 05:45,2,0.000,ALERT,211.93,300.27,59.965,1460454303,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,365358.8,365358.8,30668,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454318,377001.00
04/12/2016 05:45,2,0.000,ALERT,212.38,300.87,59.970,1460454303,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,358923.7,358923.7,30847,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460454319,377002.00
04/12/2016 05:45,2,0.000,ALERT,211.70,299.97,59.965,1460454303,"201051344000955","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,370439.7,370439.7,30782,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460454321,377003.00
04/12/2016 05:45,2,0.000,ALERT,212.16,299.67,59.970,1460454303,"274151322000094","219011344069620",0.00,-1.00,0,298.77,301.47,0.0,0.0,0.000,514167.2,514167.2,20617,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454323,377004.00
04/12/2016 05:45,2,0.000,ALERT,212.61,303.88,59.975,1460454303,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,370506.6,370506.6,6387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454325,377005.00
04/12/2016 05:45,2,0.000,ALERT,211.93,300.57,60.007,1460454303,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,367542.9,367542.9,30807,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454326,377006.00
04/12/2016 05:45,2,0.000,ALERT,212.16,299.97,59.970,1460454303,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,369735.8,369735.8,30807,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454328,377007.00
04/12/2016 05:45,2,0.000,ALERT,212.38,299.37,59.970,1460454303,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,362990.2,362990.2,30962,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454330,377008.00
04/12/2016 05:45,2,0.000,ALERT,212.16,300.57,59.959,1460454303,"274151322000083","219011344069620",0.00,0.00,0,299.37,302.37,0.0,0.0,0.000,635850.5,635850.5,19793,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460454332,377009.00
04/12/2016 05:45,2,0.000,ALERT,212.61,300.27,59.959,1460454303,"274151322000076","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,676417.3,676417.3,19799,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454334,377010.00
04/12/2016 05:45,2,0.000,ALERT,212.61,303.88,59.970,1460454303,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,356281.2,356281.2,26046,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460454335,377011.00
04/12/2016 05:45,2,0.000,ALERT,212.16,301.47,59.975,1460454303,"274151322000095","219011344069620",0.00,-1.00,0,300.27,302.98,0.0,0.0,0.000,669461.8,669461.8,19696,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454337,377012.00
04/12/2016 05:45,2,0.000,ALERT,212.38,302.98,59.975,1460454303,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,353606.9,353606.9,26337,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454339,377013.00
04/12/2016 05:45,2,0.000,ALERT,211.93,299.37,59.944,1460454303,"201051344001025","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,367253.8,367253.8,30858,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460454341,377014.00
04/12/2016 05:45,2,0.000,ALERT,212.61,303.28,59.975,1460454303,"201051344000458","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,364044.4,364044.4,26260,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460454343,377015.00
04/12/2016 05:45,2,0.000,ALERT,213.06,302.98,60.018,1460454303,"201051344000853","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,362542.0,362542.0,25853,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460454345,377016.00
04/12/2016 05:45,2,0.000,ALERT,212.38,299.97,59.981,1460454303,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,369256.1,369256.1,30678,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454346,377017.00
04/12/2016 05:45,2,0.000,ALERT,212.16,299.37,59.970,1460454303,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,366464.2,366464.2,30683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454348,377018.00
04/12/2016 05:45,2,0.000,ALERT,212.16,299.97,59.975,1460454303,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,371527.7,371527.7,30540,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454350,377019.00
04/12/2016 05:45,2,0.000,ALERT,212.16,299.07,59.970,1460454303,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,363501.4,363501.4,30910,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454352,377020.00
04/12/2016 05:45,2,0.000,ALERT,211.70,300.27,59.970,1460454303,"274151322000088","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,616016.5,616016.5,19479,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454354,377021.00
04/12/2016 05:45,2,0.000,ALERT,212.83,299.37,59.975,1460454303,"274151322000068","219011344069620",0.00,0.50,0,298.47,301.17,0.0,0.0,0.000,513836.7,513836.7,20821,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454356,377022.00
04/12/2016 05:45,2,0.000,ALERT,211.70,299.97,59.975,1460454303,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,359895.0,359895.0,30867,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454357,377023.00
04/12/2016 05:45,2,0.000,ALERT,212.16,303.28,59.996,1460454303,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,367293.4,367293.4,26292,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454359,377024.00
04/12/2016 05:45,2,0.000,ALERT,212.16,299.67,59.981,1460454303,"201051344001203","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,366429.4,366429.4,30863,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454361,377025.00
04/12/2016 05:45,2,0.000,ALERT,211.70,300.57,59.981,1460454303,"274151322000054","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,629622.7,629622.7,19504,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454363,377026.00
04/12/2016 05:45,2,0.000,ALERT,212.83,302.68,59.975,1460454303,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,355616.8,355616.8,26295,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460454365,377027.00
04/12/2016 05:45,2,0.000,ALERT,211.93,299.97,59.975,1460454303,"201051344001093","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,365424.0,365424.0,30736,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454366,377028.00
04/12/2016 05:45,2,0.000,ALERT,212.38,302.98,59.996,1460454303,"201051344000900","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,370891.6,370891.6,25688,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454368,377029.00
04/12/2016 05:45,2,0.000,ALERT,212.83,302.37,59.981,1460454303,"201051344000648","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,363444.3,363444.3,25992,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454370,377030.00
04/12/2016 05:45,2,0.000,ALERT,212.83,303.58,59.981,1460454303,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,372150.3,372150.3,25622,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454372,377031.00
04/12/2016 05:45,2,0.000,ALERT,212.61,303.28,60.023,1460454303,"201051344000983","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,363698.3,363698.3,26092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454373,377032.00
04/12/2016 05:45,2,0.000,ALERT,212.83,302.98,59.981,1460454303,"201051344001158","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,358705.9,358705.9,26348,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460454375,377033.00
04/12/2016 05:45,2,0.000,ALERT,213.06,303.58,60.012,1460454303,"201051344000576","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,365363.7,365363.7,25761,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454377,377034.00
04/12/2016 05:45,2,0.000,ALERT,212.16,299.37,59.981,1460454303,"274151322000087","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,603883.6,603883.6,19576,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460454379,377035.00
04/12/2016 06:00,2,0.000,ALERT,211.93,301.17,60.002,1460455203,"201051344000645","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,364896.7,364896.7,25910,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460455205,377036.00
04/12/2016 06:00,2,0.000,ALERT,211.03,299.07,59.991,1460455203,"274151322000085","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,632474.6,632474.6,19518,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455207,377037.00
04/12/2016 06:00,2,0.000,ALERT,212.16,300.87,59.991,1460455203,"201051344000633","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,355885.3,355885.3,26367,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460455209,377038.00
04/12/2016 06:00,2,0.000,ALERT,211.70,301.47,59.991,1460455203,"201051344000469","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,357124.6,357124.6,26315,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460455210,377039.00
04/12/2016 06:00,2,0.000,ALERT,210.80,298.77,59.970,1460455203,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,361519.0,361519.0,30873,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455212,377040.00
04/12/2016 06:00,2,0.000,ALERT,210.80,299.37,59.986,1460455203,"274151322000052","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,641609.3,641609.3,19740,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455214,377041.00
04/12/2016 06:00,2,0.000,ALERT,211.03,299.07,59.986,1460455203,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,367241.4,367241.4,30880,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455216,377042.00
