ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 06:00,2,0.000,ALERT,210.80,298.77,59.975,1460455203,"201051344001230","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,365358.8,365358.8,30670,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455218,377043.00
04/12/2016 06:00,2,0.000,ALERT,211.48,299.67,59.981,1460455203,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,358923.7,358923.7,30849,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455219,377044.00
04/12/2016 06:00,2,0.000,ALERT,210.57,298.47,59.965,1460455203,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,370439.7,370439.7,30784,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455221,377045.00
04/12/2016 06:00,2,0.000,ALERT,210.80,297.87,59.933,1460455203,"274151322000094","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,514167.2,514167.2,20619,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455223,377046.00
04/12/2016 06:00,2,0.000,ALERT,211.48,301.77,59.975,1460455203,"201051344000579","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,370506.6,370506.6,6389,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455225,377047.00
04/12/2016 06:00,2,0.000,ALERT,210.80,299.07,59.970,1460455203,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,367542.9,367542.9,30809,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460455227,377048.00
04/12/2016 06:00,2,0.000,ALERT,211.03,298.47,59.970,1460455203,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,369735.8,369735.8,30809,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455229,377049.00
04/12/2016 06:00,2,0.000,ALERT,211.03,298.17,59.970,1460455203,"201051344000417","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,362990.2,362990.2,30964,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455230,377050.00
04/12/2016 06:00,2,0.000,ALERT,210.80,299.07,59.954,1460455203,"274151322000083","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,635850.5,635850.5,19795,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455232,377051.00
04/12/2016 06:00,2,0.000,ALERT,211.48,298.77,59.965,1460455203,"274151322000076","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,676417.3,676417.3,19801,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455234,377052.00
04/12/2016 06:00,2,0.000,ALERT,211.70,301.77,59.970,1460455203,"201051344000868","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,356281.2,356281.2,26048,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455236,377053.00
04/12/2016 06:00,2,0.000,ALERT,210.80,299.67,59.959,1460455203,"274151322000095","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,669461.8,669461.8,19698,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455238,377054.00
04/12/2016 06:00,2,0.000,ALERT,211.48,300.87,59.970,1460455203,"201051344000988","219011344069620",0.00,0.00,0,297.57,304.48,0.0,0.0,0.000,353606.9,353606.9,26339,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455239,377055.00
04/12/2016 06:00,2,0.000,ALERT,210.80,297.87,59.975,1460455203,"201051344001025","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,367253.8,367253.8,30860,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460455241,377056.00
04/12/2016 06:00,2,0.000,ALERT,211.48,300.87,59.954,1460455203,"201051344000458","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,364044.4,364044.4,26262,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455243,377057.00
04/12/2016 06:00,2,0.000,ALERT,212.16,300.87,59.965,1460455203,"201051344000853","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,362542.0,362542.0,25855,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460455245,377058.00
04/12/2016 06:00,2,0.000,ALERT,211.25,298.77,59.996,1460455203,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,369256.1,369256.1,30680,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455247,377059.00
04/12/2016 06:00,2,0.000,ALERT,211.03,298.17,59.965,1460455203,"201051344000917","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,366464.2,366464.2,30685,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455248,377060.00
04/12/2016 06:00,2,0.000,ALERT,211.03,298.77,59.965,1460455203,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,371527.7,371527.7,30542,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455250,377061.00
04/12/2016 06:00,2,0.000,ALERT,210.80,297.87,59.922,1460455203,"201051344000651","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,363501.4,363501.4,30912,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455252,377062.00
04/12/2016 06:00,2,0.000,ALERT,210.57,298.17,59.954,1460455203,"274151322000088","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,616016.5,616016.5,19481,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455254,377063.00
04/12/2016 06:00,2,0.000,ALERT,211.48,297.87,59.949,1460455203,"274151322000068","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,513836.7,513836.7,20823,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455256,377064.00
04/12/2016 06:00,2,0.000,ALERT,210.35,298.47,59.954,1460455203,"201051344001135","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,359895.0,359895.0,30869,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455257,377065.00
04/12/2016 06:00,2,0.000,ALERT,211.25,301.47,59.949,1460455203,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,367293.4,367293.4,26294,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460455259,377066.00
04/12/2016 06:00,2,0.000,ALERT,210.80,297.87,59.954,1460455203,"201051344001203","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,366429.4,366429.4,30865,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455261,377067.00
04/12/2016 06:00,2,0.000,ALERT,210.80,298.77,59.917,1460455203,"274151322000054","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,629622.7,629622.7,19506,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455263,377068.00
04/12/2016 06:00,2,0.000,ALERT,211.93,300.57,59.959,1460455203,"201051344000867","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,355616.8,355616.8,26297,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460455265,377069.00
04/12/2016 06:00,2,0.000,ALERT,210.80,298.47,59.959,1460455203,"201051344001093","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,365424.0,365424.0,30738,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455267,377070.00
04/12/2016 06:00,2,0.000,ALERT,211.25,300.87,59.959,1460455203,"201051344000900","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,370891.6,370891.6,25690,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460455268,377071.00
04/12/2016 06:00,2,0.000,ALERT,211.48,299.97,59.938,1460455203,"201051344000648","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,363444.3,363444.3,25994,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455270,377072.00
04/12/2016 06:00,2,0.000,ALERT,211.48,301.47,59.954,1460455203,"201051344000569","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,372150.3,372150.3,25624,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460455272,377073.00
04/12/2016 06:00,2,0.000,ALERT,211.25,300.87,59.965,1460455203,"201051344000983","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,363698.3,363698.3,26094,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455274,377074.00
04/12/2016 06:00,2,0.000,ALERT,211.48,300.57,59.965,1460455203,"201051344001158","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,358705.9,358705.9,26350,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455275,377075.00
04/12/2016 06:00,2,0.000,ALERT,211.93,301.17,59.949,1460455203,"201051344000576","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,365363.7,365363.7,25763,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455277,377076.00
04/12/2016 06:00,2,0.000,ALERT,210.80,297.57,59.954,1460455203,"274151322000087","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,603883.6,603883.6,19578,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460455279,377077.00
04/12/2016 06:15,2,0.000,ALERT,211.25,299.97,59.981,1460456104,"201051344000645","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,364896.7,364896.7,25912,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456106,377078.00
04/12/2016 06:15,2,0.000,ALERT,210.35,297.26,59.944,1460456104,"274151322000085","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,632474.6,632474.6,19520,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456107,377079.00
04/12/2016 06:15,2,0.000,ALERT,211.48,299.37,59.965,1460456104,"201051344000633","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,355885.3,355885.3,26369,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460456109,377080.00
04/12/2016 06:15,2,0.000,ALERT,211.03,299.97,59.970,1460456104,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,357124.6,357124.6,26317,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456111,377081.00
04/12/2016 06:15,2,0.000,ALERT,210.57,298.77,59.970,1460456104,"201051344000646","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,361519.0,361519.0,30875,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460456113,377082.00
04/12/2016 06:15,2,0.000,ALERT,209.90,297.26,59.949,1460456104,"274151322000052","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,641609.3,641609.3,19742,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456115,377083.00
04/12/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1460456104,"201051344000585","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,367241.4,367241.4,30882,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456116,377084.00
04/12/2016 06:15,2,0.000,ALERT,210.57,298.77,59.970,1460456104,"201051344001230","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,365358.8,365358.8,30672,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456118,377085.00
04/12/2016 06:15,2,0.000,ALERT,211.25,299.67,59.970,1460456104,"201051344000582","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,358923.7,358923.7,30851,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456120,377086.00
04/12/2016 06:15,2,0.000,ALERT,210.35,298.47,59.975,1460456104,"201051344000955","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,370439.7,370439.7,30786,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456122,377087.00
04/12/2016 06:15,2,0.000,ALERT,210.35,296.66,59.996,1460456104,"274151322000094","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,514167.2,514167.2,20621,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456124,377088.00
04/12/2016 06:15,2,0.000,ALERT,210.80,300.27,59.975,1460456104,"201051344000579","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,370506.6,370506.6,6391,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456125,377089.00
04/12/2016 06:15,2,0.000,ALERT,210.57,299.07,59.938,1460456104,"201051344000890","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,367542.9,367542.9,30811,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456127,377090.00
04/12/2016 06:15,2,0.000,ALERT,210.80,298.47,59.970,1460456104,"201051344000438","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,369735.8,369735.8,30811,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456129,377091.00
04/12/2016 06:15,2,0.000,ALERT,210.80,298.17,59.975,1460456104,"201051344000417","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,362990.2,362990.2,30966,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460456131,377092.00
04/12/2016 06:15,2,0.000,ALERT,210.35,297.87,59.981,1460456104,"274151322000083","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,635850.5,635850.5,19797,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456133,377093.00
04/12/2016 06:15,2,0.000,ALERT,211.03,297.26,60.018,1460456104,"274151322000076","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,676417.3,676417.3,19803,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456135,377094.00
04/12/2016 06:15,2,0.000,ALERT,210.80,300.27,59.981,1460456104,"201051344000868","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,356281.2,356281.2,26050,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456136,377095.00
04/12/2016 06:15,2,0.000,ALERT,210.12,298.47,59.975,1460456104,"274151322000095","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,669461.8,669461.8,19700,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456138,377096.00
04/12/2016 06:15,2,0.000,ALERT,210.57,299.37,60.023,1460456104,"201051344000988","219011344069620",0.00,-0.50,0,295.76,302.07,0.0,0.0,0.000,353606.9,353606.9,26341,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456140,377097.00
04/12/2016 06:15,2,0.000,ALERT,210.57,297.87,60.023,1460456104,"201051344001025","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,367253.8,367253.8,30862,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456142,377098.00
04/12/2016 06:15,2,0.000,ALERT,210.80,299.67,60.018,1460456104,"201051344000458","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,364044.4,364044.4,26264,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460456144,377099.00
04/12/2016 06:15,2,0.000,ALERT,211.48,299.67,59.986,1460456104,"201051344000853","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,362542.0,362542.0,25857,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460456145,377100.00
04/12/2016 06:15,2,0.000,ALERT,211.25,298.77,59.981,1460456104,"201051344000685","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,369256.1,369256.1,30682,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456147,377101.00
04/12/2016 06:15,2,0.000,ALERT,210.80,298.17,59.991,1460456104,"201051344000917","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,366464.2,366464.2,30687,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456149,377102.00
04/12/2016 06:15,2,0.000,ALERT,211.03,298.77,59.970,1460456104,"201051344001145","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,371527.7,371527.7,30544,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456151,377103.00
04/12/2016 06:15,2,0.000,ALERT,210.80,297.57,59.981,1460456104,"201051344000651","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,363501.4,363501.4,30914,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460456153,377104.00
04/12/2016 06:15,2,0.000,ALERT,209.67,297.57,59.959,1460456104,"274151322000088","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,616016.5,616016.5,19483,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456154,377105.00
04/12/2016 06:15,2,0.000,ALERT,211.03,296.66,59.959,1460456104,"274151322000068","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,513836.7,513836.7,20825,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456156,377106.00
04/12/2016 06:15,2,0.000,ALERT,210.35,298.47,59.991,1460456104,"201051344001135","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,359895.0,359895.0,30871,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456158,377107.00
04/12/2016 06:15,2,0.000,ALERT,210.35,300.27,59.970,1460456104,"201051344000594","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,367293.4,367293.4,26296,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456160,377108.00
04/12/2016 06:15,2,0.000,ALERT,210.57,297.87,59.949,1460456104,"201051344001203","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,366429.4,366429.4,30867,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456161,377109.00
04/12/2016 06:15,2,0.000,ALERT,210.12,298.17,59.970,1460456104,"274151322000054","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,629622.7,629622.7,19508,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456163,377110.00
04/12/2016 06:15,2,0.000,ALERT,211.03,299.37,59.986,1460456104,"201051344000867","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,355616.8,355616.8,26299,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460456165,377111.00
04/12/2016 06:15,2,0.000,ALERT,210.57,298.47,59.975,1460456104,"201051344001093","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,365424.0,365424.0,30740,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456167,377112.00
04/12/2016 06:15,2,0.000,ALERT,210.57,299.67,60.012,1460456104,"201051344000900","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,370891.6,370891.6,25692,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460456169,377113.00
04/12/2016 06:15,2,0.000,ALERT,210.80,300.57,59.970,1460456104,"201051344000569","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,372150.3,372150.3,25626,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460456172,377114.00
04/12/2016 06:15,2,0.000,ALERT,210.80,299.97,59.970,1460456104,"201051344000983","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,363698.3,363698.3,26096,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456173,377115.00
04/12/2016 06:15,2,0.000,ALERT,211.03,299.97,59.975,1460456104,"201051344001158","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,358705.9,358705.9,26352,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456175,377116.00
04/12/2016 06:15,2,0.000,ALERT,211.25,300.27,59.970,1460456104,"201051344000576","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,365363.7,365363.7,25765,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456177,377117.00
04/12/2016 06:15,2,0.000,ALERT,210.35,296.66,59.970,1460456104,"274151322000087","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,603883.6,603883.6,19580,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460456179,377118.00
04/12/2016 06:15,2,0.000,ALERT,211.03,299.37,59.975,1460456104,"201051344000648","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,363444.3,363444.3,25996,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460456181,377119.00
04/12/2016 06:30,2,0.000,ALERT,211.48,300.27,60.018,1460457003,"201051344000645","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,364896.7,364896.7,25914,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457005,377120.00
04/12/2016 06:30,2,0.000,ALERT,210.35,296.96,59.996,1460457003,"274151322000085","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,632474.6,632474.6,19522,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457007,377121.00
04/12/2016 06:30,2,0.000,ALERT,211.70,300.27,60.034,1460457003,"201051344000633","219011344069620",0.00,-1.00,0,296.06,303.28,0.0,0.0,0.000,355885.3,355885.3,26371,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457009,377122.00
04/12/2016 06:30,2,0.000,ALERT,211.25,300.27,59.965,1460457003,"201051344000469","219011344069620",0.00,-1.50,0,296.66,303.28,0.0,0.0,0.000,357124.6,357124.6,26319,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457011,377123.00
04/12/2016 06:30,2,0.000,ALERT,210.57,298.17,60.002,1460457003,"201051344000646","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,361519.0,361519.0,30877,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457012,377124.00
04/12/2016 06:30,2,0.000,ALERT,210.12,297.57,59.991,1460457003,"274151322000052","219011344069620",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,641609.3,641609.3,19744,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457014,377125.00
04/12/2016 06:30,2,0.000,ALERT,210.80,297.87,60.023,1460457003,"201051344000585","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,367241.4,367241.4,30884,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457016,377126.00
04/12/2016 06:30,2,0.000,ALERT,210.57,298.17,60.002,1460457003,"201051344001230","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,365358.8,365358.8,30674,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457018,377127.00
04/12/2016 06:30,2,0.000,ALERT,211.03,298.77,59.970,1460457003,"201051344000582","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,358923.7,358923.7,30853,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457020,377128.00
04/12/2016 06:30,2,0.000,ALERT,210.12,297.57,59.959,1460457003,"201051344000955","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,370439.7,370439.7,30788,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457021,377129.00
04/12/2016 06:30,2,0.000,ALERT,210.12,296.66,59.996,1460457003,"274151322000094","219011344069620",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,514167.2,514167.2,20623,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457023,377130.00
04/12/2016 06:30,2,0.000,ALERT,211.03,300.57,59.996,1460457003,"201051344000579","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,370506.6,370506.6,6393,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457025,377131.00
04/12/2016 06:30,2,0.000,ALERT,210.80,298.77,60.034,1460457003,"201051344000890","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,367542.9,367542.9,30813,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457027,377132.00
04/12/2016 06:30,2,0.000,ALERT,210.80,297.87,60.002,1460457003,"201051344000438","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,369735.8,369735.8,30813,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457028,377133.00
04/12/2016 06:30,2,0.000,ALERT,211.03,297.87,60.007,1460457003,"201051344000417","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,362990.2,362990.2,30968,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457030,377134.00
04/12/2016 06:30,2,0.000,ALERT,210.57,298.47,59.959,1460457003,"274151322000083","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,635850.5,635850.5,19799,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457032,377135.00
04/12/2016 06:30,2,0.000,ALERT,211.25,298.77,59.996,1460457003,"274151322000076","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,676417.3,676417.3,19805,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457034,377136.00
04/12/2016 06:30,2,0.000,ALERT,211.48,301.47,60.002,1460457003,"201051344000868","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,356281.2,356281.2,26052,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457036,377137.00
04/12/2016 06:30,2,0.000,ALERT,210.35,299.07,59.991,1460457003,"274151322000095","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,669461.8,669461.8,19702,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457037,377138.00
04/12/2016 06:30,2,0.000,ALERT,211.25,300.57,59.996,1460457003,"201051344000988","219011344069620",0.00,-0.50,0,295.46,302.98,0.0,0.0,0.000,353606.9,353606.9,26343,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457039,377139.00
04/12/2016 06:30,2,0.000,ALERT,210.57,297.87,59.981,1460457003,"201051344001025","219011344069620",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,367253.8,367253.8,30864,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457041,377140.00
04/12/2016 06:30,2,0.000,ALERT,211.25,300.87,60.002,1460457003,"201051344000458","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,364044.4,364044.4,26266,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457043,377141.00
04/12/2016 06:30,2,0.000,ALERT,211.93,300.57,59.949,1460457003,"201051344000853","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,362542.0,362542.0,25859,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457045,377142.00
04/12/2016 06:30,2,0.000,ALERT,211.25,298.47,59.986,1460457003,"201051344000685","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,369256.1,369256.1,30684,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457046,377143.00
04/12/2016 06:30,2,0.000,ALERT,211.03,297.87,59.996,1460457003,"201051344000917","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,366464.2,366464.2,30689,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457048,377144.00
04/12/2016 06:30,2,0.000,ALERT,211.03,298.47,59.986,1460457003,"201051344001145","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,371527.7,371527.7,30546,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457050,377145.00
04/12/2016 06:30,2,0.000,ALERT,210.80,297.57,59.991,1460457003,"201051344000651","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,363501.4,363501.4,30916,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457052,377146.00
04/12/2016 06:30,2,0.000,ALERT,210.12,297.26,60.018,1460457003,"274151322000088","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,616016.5,616016.5,19485,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457054,377147.00
04/12/2016 06:30,2,0.000,ALERT,211.03,297.57,59.991,1460457003,"274151322000068","219011344069620",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,513836.7,513836.7,20827,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457056,377148.00
04/12/2016 06:30,2,0.000,ALERT,210.35,298.17,59.959,1460457003,"201051344001135","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,359895.0,359895.0,30873,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457058,377149.00
04/12/2016 06:30,2,0.000,ALERT,211.03,301.17,59.981,1460457003,"201051344000594","219011344069620",0.00,-0.50,0,297.26,304.18,0.0,0.0,0.000,367293.4,367293.4,26298,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457059,377150.00
04/12/2016 06:30,2,0.000,ALERT,210.80,297.87,59.986,1460457003,"201051344001203","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,366429.4,366429.4,30869,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457061,377151.00
04/12/2016 06:30,2,0.000,ALERT,210.35,298.17,59.981,1460457003,"274151322000054","219011344069620",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,629622.7,629622.7,19510,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457063,377152.00
04/12/2016 06:30,2,0.000,ALERT,211.70,300.27,59.986,1460457003,"201051344000867","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,355616.8,355616.8,26301,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457065,377153.00
04/12/2016 06:30,2,0.000,ALERT,210.80,297.87,59.986,1460457003,"201051344001093","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,365424.0,365424.0,30742,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457066,377154.00
04/12/2016 06:30,2,0.000,ALERT,211.03,300.57,59.981,1460457003,"201051344000900","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,370891.6,370891.6,25694,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457068,377155.00
04/12/2016 06:30,2,0.000,ALERT,211.48,299.97,59.986,1460457003,"201051344000648","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,363444.3,363444.3,25998,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457070,377156.00
04/12/2016 06:30,2,0.000,ALERT,211.48,301.17,60.018,1460457003,"201051344000569","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,372150.3,372150.3,25628,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457072,377157.00
04/12/2016 06:30,2,0.000,ALERT,211.25,300.87,59.986,1460457003,"201051344000983","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,363698.3,363698.3,26098,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457074,377158.00
04/12/2016 06:30,2,0.000,ALERT,211.48,300.57,59.986,1460457003,"201051344001158","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,358705.9,358705.9,26354,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457076,377159.00
04/12/2016 06:30,2,0.000,ALERT,211.70,301.17,59.986,1460457003,"201051344000576","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,365363.7,365363.7,25767,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457077,377160.00
04/12/2016 06:30,2,0.000,ALERT,210.57,297.57,59.986,1460457003,"274151322000087","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,603883.6,603883.6,19582,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457079,377161.00
04/12/2016 06:45,2,0.000,ALERT,211.48,300.27,59.959,1460457903,"201051344000645","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,364896.7,364896.7,25916,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457905,377162.00
04/12/2016 06:45,2,0.000,ALERT,210.57,297.26,59.981,1460457903,"274151322000085","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,632474.6,632474.6,19524,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457906,377163.00
04/12/2016 06:45,2,0.000,ALERT,211.48,299.37,59.954,1460457903,"201051344000633","219011344069620",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,355885.3,355885.3,26373,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457908,377164.00
04/12/2016 06:45,2,0.000,ALERT,211.03,299.97,60.023,1460457903,"201051344000469","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,357124.6,357124.6,26321,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457910,377165.00
04/12/2016 06:45,2,0.000,ALERT,210.57,298.47,59.981,1460457903,"201051344000646","219011344069620",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,361519.0,361519.0,30879,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457912,377166.00
04/12/2016 06:45,2,0.000,ALERT,210.12,298.17,59.975,1460457903,"274151322000052","219011344069620",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,641609.3,641609.3,19746,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457914,377167.00
04/12/2016 06:45,2,0.000,ALERT,210.80,298.47,59.975,1460457903,"201051344000585","219011344069620",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,367241.4,367241.4,30886,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457916,377168.00
04/12/2016 06:45,2,0.000,ALERT,210.57,298.77,60.012,1460457903,"201051344001230","219011344069620",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,365358.8,365358.8,30676,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457917,377169.00
04/12/2016 06:45,2,0.000,ALERT,211.25,299.37,59.981,1460457903,"201051344000582","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,358923.7,358923.7,30855,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457919,377170.00
04/12/2016 06:45,2,0.000,ALERT,210.35,298.47,59.970,1460457903,"201051344000955","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,370439.7,370439.7,30790,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457921,377171.00
04/12/2016 06:45,2,0.000,ALERT,210.35,297.57,59.959,1460457903,"274151322000094","219011344069620",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,514167.2,514167.2,20625,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457923,377172.00
04/12/2016 06:45,2,0.000,ALERT,211.03,300.27,59.981,1460457903,"201051344000579","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,370506.6,370506.6,6395,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457925,377173.00
04/12/2016 06:45,2,0.000,ALERT,210.57,298.77,59.975,1460457903,"201051344000890","219011344069620",0.00,0.00,0,295.46,301.47,0.0,0.0,0.000,367542.9,367542.9,30815,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457927,377174.00
04/12/2016 06:45,2,0.000,ALERT,210.80,298.17,59.991,1460457903,"201051344000438","219011344069620",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,369735.8,369735.8,30815,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457928,377175.00
04/12/2016 06:45,2,0.000,ALERT,211.03,297.87,59.981,1460457903,"201051344000417","219011344069620",0.00,-0.50,0,294.26,299.67,0.0,0.0,0.000,362990.2,362990.2,30970,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457930,377176.00
04/12/2016 06:45,2,0.000,ALERT,210.57,298.17,59.970,1460457903,"274151322000083","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,635850.5,635850.5,19801,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457932,377177.00
04/12/2016 06:45,2,0.000,ALERT,211.25,298.17,59.986,1460457903,"274151322000076","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,676417.3,676417.3,19807,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457934,377178.00
04/12/2016 06:45,2,0.000,ALERT,211.03,300.57,59.970,1460457903,"201051344000868","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,356281.2,356281.2,26054,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457936,377179.00
04/12/2016 06:45,2,0.000,ALERT,210.57,299.37,60.012,1460457903,"274151322000095","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,669461.8,669461.8,19704,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457938,377180.00
04/12/2016 06:45,2,0.000,ALERT,210.80,299.67,59.933,1460457903,"201051344000988","219011344069620",0.00,-0.50,0,294.86,302.07,0.0,0.0,0.000,353606.9,353606.9,26345,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457939,377181.00
04/12/2016 06:45,2,0.000,ALERT,210.57,297.87,59.970,1460457903,"201051344001025","219011344069620",0.00,-1.50,0,294.26,300.87,0.0,0.0,0.000,367253.8,367253.8,30866,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457941,377182.00
04/12/2016 06:45,2,0.000,ALERT,210.80,299.67,59.981,1460457903,"201051344000458","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,364044.4,364044.4,26268,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457943,377183.00
04/12/2016 06:45,2,0.000,ALERT,211.48,299.37,59.981,1460457903,"201051344000853","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,362542.0,362542.0,25861,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457945,377184.00
04/12/2016 06:45,2,0.000,ALERT,211.25,298.47,59.970,1460457903,"201051344000685","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,369256.1,369256.1,30686,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457946,377185.00
04/12/2016 06:45,2,0.000,ALERT,211.03,297.87,59.970,1460457903,"201051344000917","219011344069620",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,366464.2,366464.2,30691,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457948,377186.00
04/12/2016 06:45,2,0.000,ALERT,211.03,298.77,59.970,1460457903,"201051344001145","219011344069620",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,371527.7,371527.7,30548,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457950,377187.00
