ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 06:45,2,0.000,ALERT,210.80,297.87,59.996,1460457903,"201051344000651","219011344069620",0.00,-2.00,0,294.26,299.67,0.0,0.0,0.000,363501.4,363501.4,30918,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457952,377188.00
04/12/2016 06:45,2,0.000,ALERT,210.12,297.87,59.949,1460457903,"274151322000088","219011344069620",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,616016.5,616016.5,19487,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457954,377189.00
04/12/2016 06:45,2,0.000,ALERT,211.25,297.57,59.970,1460457903,"274151322000068","219011344069620",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,513836.7,513836.7,20829,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457955,377190.00
04/12/2016 06:45,2,0.000,ALERT,210.35,297.87,60.007,1460457903,"201051344001135","219011344069620",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,359895.0,359895.0,30875,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457957,377191.00
04/12/2016 06:45,2,0.000,ALERT,210.80,300.57,60.018,1460457903,"201051344000594","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,367293.4,367293.4,26300,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457959,377192.00
04/12/2016 06:45,2,0.000,ALERT,210.80,298.17,59.981,1460457903,"201051344001203","219011344069620",0.00,-1.00,0,294.56,301.77,0.0,0.0,0.000,366429.4,366429.4,30871,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457961,377193.00
04/12/2016 06:45,2,0.000,ALERT,210.35,297.87,59.970,1460457903,"274151322000054","219011344069620",0.00,0.50,0,294.56,300.27,0.0,0.0,0.000,629622.7,629622.7,19512,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457963,377194.00
04/12/2016 06:45,2,0.000,ALERT,211.25,299.37,59.949,1460457903,"201051344000867","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,355616.8,355616.8,26303,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457964,377195.00
04/12/2016 06:45,2,0.000,ALERT,210.57,298.17,59.975,1460457903,"201051344001093","219011344069620",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,365424.0,365424.0,30744,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457966,377196.00
04/12/2016 06:45,2,0.000,ALERT,211.03,299.67,59.975,1460457903,"201051344000900","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,370891.6,370891.6,25696,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457968,377197.00
04/12/2016 06:45,2,0.000,ALERT,211.03,299.07,60.018,1460457903,"201051344000648","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,363444.3,363444.3,26000,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457970,377198.00
04/12/2016 06:45,2,0.000,ALERT,211.25,300.27,59.981,1460457903,"201051344000569","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,372150.3,372150.3,25630,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457972,377199.00
04/12/2016 06:45,2,0.000,ALERT,211.03,299.97,59.981,1460457903,"201051344000983","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,363698.3,363698.3,26100,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457974,377200.00
04/12/2016 06:45,2,0.000,ALERT,211.25,299.67,59.981,1460457903,"201051344001158","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,358705.9,358705.9,26356,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457975,377201.00
04/12/2016 06:45,2,0.000,ALERT,211.70,300.27,59.975,1460457903,"201051344000576","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,365363.7,365363.7,25769,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460457977,377202.00
04/12/2016 06:45,2,0.000,ALERT,210.57,297.57,59.986,1460457903,"274151322000087","219011344069620",0.00,0.50,0,293.66,299.07,0.0,0.0,0.000,603883.6,603883.6,19584,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460457979,377203.00
04/12/2016 07:00,2,0.000,ALERT,211.03,299.07,60.007,1460458803,"201051344000645","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,364896.7,364896.7,25918,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460458805,377204.00
04/12/2016 07:00,2,0.000,ALERT,209.67,296.66,60.007,1460458803,"274151322000085","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,632474.6,632474.6,19526,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458807,377205.00
04/12/2016 07:00,2,0.000,ALERT,211.25,299.07,60.002,1460458803,"201051344000633","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,355885.3,355885.3,26375,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460458808,377206.00
04/12/2016 07:00,2,0.000,ALERT,210.57,299.07,59.981,1460458803,"201051344000469","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,357124.6,357124.6,26323,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458810,377207.00
04/12/2016 07:00,2,0.000,ALERT,210.12,298.17,60.012,1460458803,"201051344000646","219011344069620",0.00,-1.00,0,296.06,304.78,0.0,0.0,0.000,361519.0,361519.0,30881,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460458812,377208.00
04/12/2016 07:00,2,0.000,ALERT,209.44,297.26,60.012,1460458803,"274151322000052","219011344069620",0.00,-0.50,0,294.26,299.67,0.0,0.0,0.000,641609.3,641609.3,19748,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458814,377209.00
04/12/2016 07:00,2,0.000,ALERT,210.35,298.17,60.002,1460458803,"201051344000585","219011344069620",0.00,0.00,0,296.06,304.78,0.0,0.0,0.000,367241.4,367241.4,30888,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458816,377210.00
04/12/2016 07:00,2,0.000,ALERT,210.12,298.17,60.007,1460458803,"201051344001230","219011344069620",0.00,-0.50,0,296.66,305.38,0.0,0.0,0.000,365358.8,365358.8,30678,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458817,377211.00
04/12/2016 07:00,2,0.000,ALERT,210.80,298.77,60.007,1460458803,"201051344000582","219011344069620",0.00,-1.50,0,297.26,305.68,0.0,0.0,0.000,358923.7,358923.7,30857,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460458819,377212.00
04/12/2016 07:00,2,0.000,ALERT,209.90,297.87,59.970,1460458803,"201051344000955","219011344069620",0.00,-1.00,0,296.36,305.08,0.0,0.0,0.000,370439.7,370439.7,30792,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458821,377213.00
04/12/2016 07:00,2,0.000,ALERT,209.44,296.06,59.991,1460458803,"274151322000094","219011344069620",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,514167.2,514167.2,20627,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458823,377214.00
04/12/2016 07:00,2,0.000,ALERT,210.57,299.67,60.018,1460458803,"201051344000579","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,370506.6,370506.6,6397,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458825,377215.00
04/12/2016 07:00,2,0.000,ALERT,209.90,297.87,60.007,1460458803,"201051344000890","219011344069620",0.00,0.00,0,296.96,306.28,0.0,0.0,0.000,367542.9,367542.9,30817,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458827,377216.00
04/12/2016 07:00,2,0.000,ALERT,210.12,297.87,60.012,1460458803,"201051344000438","219011344069620",0.00,-1.00,0,296.66,305.38,0.0,0.0,0.000,369735.8,369735.8,30817,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460458828,377217.00
04/12/2016 07:00,2,0.000,ALERT,210.35,297.26,60.007,1460458803,"201051344000417","219011344069620",0.00,-0.50,0,296.36,304.48,0.0,0.0,0.000,362990.2,362990.2,30972,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458830,377218.00
04/12/2016 07:00,2,0.000,ALERT,209.67,297.57,60.007,1460458803,"274151322000083","219011344069620",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,635850.5,635850.5,19803,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458832,377219.00
04/12/2016 07:00,2,0.000,ALERT,210.12,296.66,60.007,1460458803,"274151322000076","219011344069620",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,676417.3,676417.3,19809,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458834,377220.00
04/12/2016 07:00,2,0.000,ALERT,210.35,299.67,60.039,1460458803,"201051344000868","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,356281.2,356281.2,26056,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458836,377221.00
04/12/2016 07:00,2,0.000,ALERT,209.67,297.57,60.028,1460458803,"274151322000095","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,669461.8,669461.8,19706,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458838,377222.00
04/12/2016 07:00,2,0.000,ALERT,210.35,298.77,59.996,1460458803,"201051344000988","219011344069620",0.00,-0.50,0,295.16,301.17,0.0,0.0,0.000,353606.9,353606.9,26347,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460458840,377223.00
04/12/2016 07:00,2,0.000,ALERT,210.12,297.26,60.002,1460458803,"201051344001025","219011344069620",0.00,-1.50,0,295.46,305.38,0.0,0.0,0.000,367253.8,367253.8,30868,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458841,377224.00
04/12/2016 07:00,2,0.000,ALERT,210.35,299.37,60.039,1460458803,"201051344000458","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,364044.4,364044.4,26270,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458843,377225.00
04/12/2016 07:00,2,0.000,ALERT,211.03,299.07,59.986,1460458803,"201051344000853","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,362542.0,362542.0,25863,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458845,377226.00
04/12/2016 07:00,2,0.000,ALERT,210.57,297.57,60.007,1460458803,"201051344000685","219011344069620",0.00,-0.50,0,296.66,305.38,0.0,0.0,0.000,369256.1,369256.1,30688,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458847,377227.00
04/12/2016 07:00,2,0.000,ALERT,210.57,297.57,60.007,1460458803,"201051344000917","219011344069620",0.00,0.50,0,295.46,303.88,0.0,0.0,0.000,366464.2,366464.2,30693,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458849,377228.00
04/12/2016 07:00,2,0.000,ALERT,210.57,298.17,60.007,1460458803,"201051344001145","219011344069620",0.00,-1.00,0,296.96,305.98,0.0,0.0,0.000,371527.7,371527.7,30550,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458850,377229.00
04/12/2016 07:00,2,0.000,ALERT,210.35,296.96,60.012,1460458803,"201051344000651","219011344069620",0.00,-2.00,0,296.06,304.48,0.0,0.0,0.000,363501.4,363501.4,30920,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458852,377230.00
04/12/2016 07:00,2,0.000,ALERT,209.22,296.66,60.018,1460458803,"274151322000088","219011344069620",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,616016.5,616016.5,19489,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458854,377231.00
04/12/2016 07:00,2,0.000,ALERT,210.12,296.36,59.965,1460458803,"274151322000068","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,513836.7,513836.7,20831,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458856,377232.00
04/12/2016 07:00,2,0.000,ALERT,209.90,297.87,60.023,1460458803,"201051344001135","219011344069620",0.00,-1.00,0,296.66,305.38,0.0,0.0,0.000,359895.0,359895.0,30877,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458858,377233.00
04/12/2016 07:00,2,0.000,ALERT,210.12,299.67,60.007,1460458803,"201051344000594","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,367293.4,367293.4,26302,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458860,377234.00
04/12/2016 07:00,2,0.000,ALERT,210.35,297.57,60.012,1460458803,"201051344001203","219011344069620",0.00,-1.00,0,296.36,306.58,0.0,0.0,0.000,366429.4,366429.4,30873,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460458861,377235.00
04/12/2016 07:00,2,0.000,ALERT,209.22,296.66,60.002,1460458803,"274151322000054","219011344069620",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,629622.7,629622.7,19514,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458863,377236.00
04/12/2016 07:00,2,0.000,ALERT,210.80,298.77,60.007,1460458803,"201051344000867","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,355616.8,355616.8,26305,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460458865,377237.00
04/12/2016 07:00,2,0.000,ALERT,210.12,297.87,59.954,1460458803,"201051344001093","219011344069620",0.00,0.50,0,296.06,304.48,0.0,0.0,0.000,365424.0,365424.0,30746,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458867,377238.00
04/12/2016 07:00,2,0.000,ALERT,210.35,298.47,60.007,1460458803,"201051344000900","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,370891.6,370891.6,25698,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460458869,377239.00
04/12/2016 07:00,2,0.000,ALERT,210.57,298.17,60.034,1460458803,"201051344000648","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,363444.3,363444.3,26002,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458870,377240.00
04/12/2016 07:00,2,0.000,ALERT,210.57,299.37,60.002,1460458803,"201051344000569","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,372150.3,372150.3,25632,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458872,377241.00
04/12/2016 07:00,2,0.000,ALERT,210.35,299.07,59.986,1460458803,"201051344000983","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,363698.3,363698.3,26102,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458874,377242.00
04/12/2016 07:00,2,0.000,ALERT,210.57,299.07,60.002,1460458803,"201051344001158","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,358705.9,358705.9,26358,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458876,377243.00
04/12/2016 07:00,2,0.000,ALERT,210.80,299.07,60.018,1460458803,"201051344000576","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,365363.7,365363.7,25771,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460458878,377244.00
04/12/2016 07:00,2,0.000,ALERT,209.44,295.46,59.996,1460458803,"274151322000087","219011344069620",0.00,0.50,0,293.36,298.77,0.0,0.0,0.000,603883.6,603883.6,19586,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460458879,377245.00
04/12/2016 07:15,2,0.000,ALERT,212.38,301.47,59.991,1460459703,"201051344000645","219011344069620",0.00,0.00,0,297.26,306.28,0.0,0.0,0.000,364896.7,364896.7,25920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460459705,377246.00
04/12/2016 07:15,2,0.000,ALERT,211.25,298.77,59.970,1460459703,"274151322000085","219011344069620",0.00,0.00,0,295.46,301.77,0.0,0.0,0.000,632474.6,632474.6,19528,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459707,377247.00
04/12/2016 07:15,2,0.000,ALERT,212.61,301.17,59.991,1460459703,"201051344000633","219011344069620",0.00,-1.00,0,295.76,305.68,0.0,0.0,0.000,355885.3,355885.3,26377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459708,377248.00
04/12/2016 07:15,2,0.000,ALERT,212.16,301.47,60.002,1460459703,"201051344000469","219011344069620",0.00,-1.50,0,296.36,305.38,0.0,0.0,0.000,357124.6,357124.6,26325,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459710,377249.00
04/12/2016 07:15,2,0.000,ALERT,211.03,299.07,59.986,1460459703,"201051344000646","219011344069620",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,361519.0,361519.0,30883,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460459712,377250.00
04/12/2016 07:15,2,0.000,ALERT,210.80,298.77,59.981,1460459703,"274151322000052","219011344069620",0.00,-0.50,0,295.16,302.37,0.0,0.0,0.000,641609.3,641609.3,19750,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459714,377251.00
04/12/2016 07:15,2,0.000,ALERT,211.48,299.37,59.991,1460459703,"201051344000585","219011344069620",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,367241.4,367241.4,30890,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460459716,377252.00
04/12/2016 07:15,2,0.000,ALERT,211.25,299.07,59.986,1460459703,"201051344001230","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,365358.8,365358.8,30680,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459717,377253.00
04/12/2016 07:15,2,0.000,ALERT,211.70,299.97,59.996,1460459703,"201051344000582","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,358923.7,358923.7,30859,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459719,377254.00
04/12/2016 07:15,2,0.000,ALERT,211.03,299.07,59.970,1460459703,"201051344000955","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,370439.7,370439.7,30794,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459721,377255.00
04/12/2016 07:15,2,0.000,ALERT,211.03,297.57,59.981,1460459703,"274151322000094","219011344069620",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,514167.2,514167.2,20629,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459723,377256.00
04/12/2016 07:15,2,0.000,ALERT,212.16,302.07,59.959,1460459703,"201051344000579","219011344069620",0.00,-0.50,0,297.87,306.88,0.0,0.0,0.000,370506.6,370506.6,6399,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459725,377257.00
04/12/2016 07:15,2,0.000,ALERT,211.03,299.37,59.991,1460459703,"201051344000890","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,367542.9,367542.9,30819,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459726,377258.00
04/12/2016 07:15,2,0.000,ALERT,211.25,299.07,59.986,1460459703,"201051344000438","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,369735.8,369735.8,30819,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459728,377259.00
04/12/2016 07:15,2,0.000,ALERT,211.48,299.07,60.002,1460459703,"201051344000417","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,362990.2,362990.2,30974,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459730,377260.00
04/12/2016 07:15,2,0.000,ALERT,211.03,299.07,59.991,1460459703,"274151322000083","219011344069620",0.00,-0.50,0,295.16,302.37,0.0,0.0,0.000,635850.5,635850.5,19805,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459732,377261.00
04/12/2016 07:15,2,0.000,ALERT,211.70,298.17,59.981,1460459703,"274151322000076","219011344069620",0.00,-0.50,0,295.16,302.07,0.0,0.0,0.000,676417.3,676417.3,19811,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459734,377262.00
04/12/2016 07:15,2,0.000,ALERT,212.16,302.07,59.991,1460459703,"201051344000868","219011344069620",0.00,-0.50,0,297.57,307.18,0.0,0.0,0.000,356281.2,356281.2,26058,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459735,377263.00
04/12/2016 07:15,2,0.000,ALERT,211.03,299.67,59.986,1460459703,"274151322000095","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,669461.8,669461.8,19708,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459737,377264.00
04/12/2016 07:15,2,0.000,ALERT,211.93,301.47,59.986,1460459703,"201051344000988","219011344069620",0.00,-0.50,0,294.56,305.38,0.0,0.0,0.000,353606.9,353606.9,26349,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459739,377265.00
04/12/2016 07:15,2,0.000,ALERT,211.25,298.77,59.991,1460459703,"201051344001025","219011344069620",0.00,-1.50,0,295.16,301.47,0.0,0.0,0.000,367253.8,367253.8,30870,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459741,377266.00
04/12/2016 07:15,2,0.000,ALERT,211.93,301.47,59.991,1460459703,"201051344000458","219011344069620",0.00,1.00,0,297.26,306.88,0.0,0.0,0.000,364044.4,364044.4,26272,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459743,377267.00
04/12/2016 07:15,2,0.000,ALERT,212.61,301.17,60.012,1460459703,"201051344000853","219011344069620",0.00,-1.00,0,297.26,306.28,0.0,0.0,0.000,362542.0,362542.0,25865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459745,377268.00
04/12/2016 07:15,2,0.000,ALERT,211.70,299.37,59.970,1460459703,"201051344000685","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,369256.1,369256.1,30690,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459746,377269.00
04/12/2016 07:15,2,0.000,ALERT,211.48,299.07,59.996,1460459703,"201051344000917","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,366464.2,366464.2,30695,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459748,377270.00
04/12/2016 07:15,2,0.000,ALERT,211.70,299.97,59.991,1460459703,"201051344001145","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,371527.7,371527.7,30552,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459750,377271.00
04/12/2016 07:15,2,0.000,ALERT,211.48,299.07,59.959,1460459703,"201051344000651","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,363501.4,363501.4,30922,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460459752,377272.00
04/12/2016 07:15,2,0.000,ALERT,210.35,297.57,59.986,1460459703,"274151322000088","219011344069620",0.00,0.00,0,293.96,301.47,0.0,0.0,0.000,616016.5,616016.5,19491,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459753,377273.00
04/12/2016 07:15,2,0.000,ALERT,211.48,296.96,59.981,1460459703,"274151322000068","219011344069620",0.00,0.50,0,293.66,300.87,0.0,0.0,0.000,513836.7,513836.7,20833,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459755,377274.00
04/12/2016 07:15,2,0.000,ALERT,210.80,299.07,59.991,1460459703,"201051344001135","219011344069620",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,359895.0,359895.0,30879,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460459757,377275.00
04/12/2016 07:15,2,0.000,ALERT,211.70,301.77,59.996,1460459703,"201051344000594","219011344069620",0.00,-1.00,0,296.96,306.28,0.0,0.0,0.000,367293.4,367293.4,26304,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459759,377276.00
04/12/2016 07:15,2,0.000,ALERT,211.03,298.77,59.996,1460459703,"201051344001203","219011344069620",0.00,-1.00,0,295.46,302.68,0.0,0.0,0.000,366429.4,366429.4,30875,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460459761,377277.00
04/12/2016 07:15,2,0.000,ALERT,210.80,298.17,59.996,1460459703,"274151322000054","219011344069620",0.00,0.50,0,294.56,302.07,0.0,0.0,0.000,629622.7,629622.7,19516,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460459763,377278.00
04/12/2016 07:15,2,0.000,ALERT,212.38,300.87,59.996,1460459703,"201051344000867","219011344069620",0.00,0.00,0,296.36,306.28,0.0,0.0,0.000,355616.8,355616.8,26307,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459765,377279.00
04/12/2016 07:15,2,0.000,ALERT,211.03,299.07,59.996,1460459703,"201051344001093","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,365424.0,365424.0,30748,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459767,377280.00
04/12/2016 07:15,2,0.000,ALERT,211.70,300.87,59.986,1460459703,"201051344000900","219011344069620",0.00,-1.00,0,296.36,305.68,0.0,0.0,0.000,370891.6,370891.6,25700,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459768,377281.00
04/12/2016 07:15,2,0.000,ALERT,212.16,300.27,59.996,1460459703,"201051344000648","219011344069620",0.00,-1.50,0,296.36,305.98,0.0,0.0,0.000,363444.3,363444.3,26004,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459770,377282.00
04/12/2016 07:15,2,0.000,ALERT,211.93,301.77,59.996,1460459703,"201051344000569","219011344069620",0.00,-0.50,0,297.57,306.88,0.0,0.0,0.000,372150.3,372150.3,25634,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460459772,377283.00
04/12/2016 07:15,2,0.000,ALERT,211.93,301.47,59.991,1460459703,"201051344000983","219011344069620",0.00,-0.50,0,297.26,306.58,0.0,0.0,0.000,363698.3,363698.3,26104,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460459774,377284.00
04/12/2016 07:15,2,0.000,ALERT,211.93,300.87,59.991,1460459703,"201051344001158","219011344069620",0.00,-1.50,0,296.66,305.38,0.0,0.0,0.000,358705.9,358705.9,26360,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459775,377285.00
04/12/2016 07:15,2,0.000,ALERT,212.38,301.77,59.991,1460459703,"201051344000576","219011344069620",0.00,-1.00,0,297.26,305.98,0.0,0.0,0.000,365363.7,365363.7,25773,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459777,377286.00
04/12/2016 07:15,2,0.000,ALERT,210.80,296.96,59.981,1460459703,"274151322000087","219011344069620",0.00,0.50,0,293.66,301.17,0.0,0.0,0.000,603883.6,603883.6,19588,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460459779,377287.00
04/12/2016 07:30,2,0.174,ALERT,211.70,300.87,60.012,1460460604,"201051344000645","219011344069620",21.73,0.00,0,297.26,302.98,3.8,1.8,0.000,364896.8,364896.8,25922,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1460460606,377288.00
04/12/2016 07:30,2,0.020,ALERT,210.57,298.17,60.012,1460460604,"274151322000085","219011344069620",29.68,0.00,0,294.56,300.87,0.0,0.0,0.000,632474.6,632474.6,19530,0,0,0,L,1151911521,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1460460607,377289.00
04/12/2016 07:30,2,0.000,ALERT,211.70,300.27,59.996,1460460604,"201051344000633","219011344069620",0.00,-1.00,0,295.46,302.98,0.0,0.0,0.000,355885.3,355885.3,26379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460460609,377290.00
04/12/2016 07:30,2,0.000,ALERT,211.48,300.87,60.007,1460460604,"201051344000469","219011344069620",0.00,-1.50,0,296.36,302.98,0.0,0.0,0.000,357124.6,357124.6,26327,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460460611,377291.00
04/12/2016 07:30,2,0.133,ALERT,210.80,299.67,60.002,1460460604,"201051344000646","219011344069620",17.79,-1.00,0,295.46,300.87,2.4,0.4,0.000,361519.0,361519.0,30885,0,0,0,L,1122011218,0,121.10,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1460460613,377292.00
04/12/2016 07:30,2,0.041,ALERT,210.35,299.37,60.002,1460460604,"274151322000052","219011344069620",29.76,-0.50,0,294.26,301.17,0.0,0.0,0.000,641609.3,641609.3,19752,0,0,0,L,1151911521,0,120.42,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1460460615,377293.00
04/12/2016 07:30,2,0.137,ALERT,211.03,299.97,59.975,1460460604,"201051344000585","219011344069620",20.22,0.00,0,295.46,300.87,2.8,0.8,0.000,367241.4,367241.4,30892,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1460460617,377294.00
04/12/2016 07:30,2,0.164,ALERT,210.80,299.67,60.002,1460460604,"201051344001230","219011344069620",21.65,-0.50,0,296.06,301.17,3.6,1.6,0.000,365358.9,365358.9,30682,0,0,0,L,1122011218,0,121.10,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1460460619,377295.00
04/12/2016 07:30,2,0.164,ALERT,211.48,300.87,60.002,1460460604,"201051344000582","219011344069620",21.15,-1.00,0,296.66,301.77,3.5,1.5,0.000,358923.8,358923.8,30861,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1460460620,377296.00
04/12/2016 07:30,2,0.000,ALERT,210.35,297.87,60.007,1460460604,"274151322000094","219011344069620",0.00,-1.00,0,293.96,299.97,0.0,0.0,0.000,514167.2,514167.2,20631,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460460623,377297.00
04/12/2016 07:30,2,0.000,ALERT,211.48,301.47,60.007,1460460604,"201051344000579","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,370506.6,370506.6,6401,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460460625,377298.00
04/12/2016 07:30,2,0.168,ALERT,210.80,299.97,60.007,1460460604,"201051344000890","219011344069620",20.89,0.00,0,296.36,302.07,3.6,1.5,0.000,367543.0,367543.0,30821,0,0,0,L,1122011218,0,121.10,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1460460627,377299.00
04/12/2016 07:30,2,0.098,ALERT,211.25,299.97,60.007,1460460604,"201051344000438","219011344069620",32.03,-1.00,0,295.76,307.78,3.2,1.2,0.000,369735.8,369735.8,30821,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1460460628,377300.00
04/12/2016 07:30,2,0.199,ALERT,211.25,299.07,60.007,1460460604,"201051344000417","219011344069620",11.97,-0.50,0,295.16,300.57,2.4,0.4,0.000,362990.3,362990.3,30976,0,0,0,L,1122011218,0,120.88,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1460460630,377301.00
04/12/2016 07:30,2,0.018,ALERT,210.57,298.47,60.002,1460460604,"274151322000083","219011344069620",30.20,-0.50,0,294.56,301.17,0.0,0.0,0.000,635850.5,635850.5,19807,0,0,0,L,1151911521,0,120.65,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1460460632,377302.00
04/12/2016 07:30,2,0.000,ALERT,211.25,298.77,60.007,1460460604,"274151322000076","219011344069620",0.00,-0.50,0,294.56,301.17,0.0,0.0,0.000,676417.3,676417.3,19813,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460460634,377303.00
04/12/2016 07:30,2,0.000,ALERT,211.48,301.77,60.007,1460460604,"201051344000868","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,356281.2,356281.2,26060,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460460636,377304.00
04/12/2016 07:30,2,0.012,ALERT,210.57,299.07,59.975,1460460604,"274151322000095","219011344069620",29.66,-1.00,0,295.46,301.47,0.0,0.0,0.000,669461.8,669461.8,19710,0,0,0,L,1151911521,0,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1460460638,377305.00
04/12/2016 07:30,2,0.064,ALERT,211.03,300.57,60.002,1460460604,"201051344000988","219011344069620",31.77,-0.50,0,294.86,306.58,2.1,0.1,0.000,353606.9,353606.9,26351,0,0,0,L,1122011218,0,120.42,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1460460639,377306.00
04/12/2016 07:30,2,0.137,ALERT,210.57,298.77,60.012,1460460604,"201051344001025","219011344069620",19.90,-1.50,0,295.16,303.28,2.8,0.8,0.000,367253.8,367253.8,30872,0,0,0,L,1122011218,0,120.65,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1460460641,377307.00
04/12/2016 07:30,2,0.184,ALERT,211.25,301.17,60.002,1460460604,"201051344000458","219011344069620",23.52,1.00,0,297.57,303.88,4.4,2.3,0.000,364044.6,364044.6,26274,0,0,0,L,1122011218,0,120.65,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1460460643,377308.00
04/12/2016 07:30,2,0.160,ALERT,211.93,300.87,60.002,1460460604,"201051344000853","219011344069620",22.19,-0.50,0,297.26,303.28,3.6,1.5,0.000,362542.1,362542.1,25867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1460460645,377309.00
04/12/2016 07:30,2,0.158,ALERT,211.48,299.97,60.018,1460460604,"201051344000685","219011344069620",20.12,-0.50,0,295.76,302.98,3.2,1.2,0.000,369256.1,369256.1,30692,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1460460647,377310.00
04/12/2016 07:30,2,0.158,ALERT,211.25,299.67,60.007,1460460604,"201051344000917","219011344069620",22.62,0.50,0,294.56,302.07,3.6,1.6,0.000,366464.2,366464.2,30697,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1460460648,377311.00
04/12/2016 07:30,2,0.148,ALERT,211.48,300.57,60.018,1460460604,"201051344001145","219011344069620",23.08,-1.00,0,296.06,303.58,3.5,1.5,0.000,371527.8,371527.8,30554,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1460460650,377312.00
04/12/2016 07:30,2,0.170,ALERT,211.25,299.37,60.018,1460460604,"201051344000651","219011344069620",19.22,-2.00,0,293.66,302.07,3.3,1.3,0.000,363501.5,363501.5,30924,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1460460652,377313.00
04/12/2016 07:30,2,0.010,ALERT,209.90,298.17,60.007,1460460604,"274151322000088","219011344069620",27.85,0.50,0,295.76,300.27,0.0,0.0,0.000,616016.5,616016.5,19493,0,0,0,L,1151911521,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1460460654,377314.00
04/12/2016 07:30,2,0.000,ALERT,211.03,297.57,59.996,1460460604,"274151322000068","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,513836.7,513836.7,20835,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460460656,377315.00
04/12/2016 07:30,2,0.141,ALERT,210.57,299.97,60.044,1460460604,"201051344001135","219011344069620",18.33,-1.00,0,297.57,302.98,2.6,0.6,0.000,359895.0,359895.0,30881,0,0,0,L,1122011218,0,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1460460658,377316.00
04/12/2016 07:30,2,0.000,ALERT,210.80,301.17,60.028,1460460604,"201051344000594","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,367293.4,367293.4,26306,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460460659,377317.00
04/12/2016 07:30,2,0.160,ALERT,211.03,299.67,60.023,1460460604,"201051344001203","219011344069620",22.26,-1.00,0,296.96,304.18,3.6,1.6,0.000,366429.5,366429.5,30877,0,0,0,L,1122011218,0,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1460460661,377318.00
04/12/2016 07:30,2,0.014,ALERT,209.90,298.77,60.012,1460460604,"274151322000054","219011344069620",29.06,0.50,0,296.06,300.87,0.0,0.0,0.000,629622.7,629622.7,19518,0,0,0,L,1151911521,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1460460663,377319.00
04/12/2016 07:30,2,0.000,ALERT,211.48,300.27,59.965,1460460604,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,355616.8,355616.8,26309,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460460665,377320.00
04/12/2016 07:30,2,0.219,ALERT,211.03,299.97,60.012,1460460604,"201051344001093","219011344069620",22.92,0.50,0,296.96,302.37,5.1,3.0,0.000,365424.3,365424.3,30750,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1460460667,377321.00
04/12/2016 07:30,2,0.094,ALERT,211.03,300.87,60.007,1460460604,"201051344000900","219011344069620",23.26,-0.50,0,299.07,302.68,2.2,0.2,0.000,370891.6,370891.6,25702,0,0,0,L,1122011218,0,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1460460668,377322.00
04/12/2016 07:30,2,0.189,ALERT,211.48,300.27,60.007,1460460604,"201051344000648","219011344069620",23.76,-1.50,0,298.77,302.98,4.6,2.5,0.000,363444.5,363444.5,26006,0,0,0,L,1122011218,0,120.20,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1460460670,377323.00
04/12/2016 07:30,2,0.176,ALERT,211.48,301.77,59.986,1460460604,"201051344000569","219011344069620",23.72,-0.50,0,299.97,303.88,4.3,2.2,0.000,372150.5,372150.5,25636,0,0,0,L,1122011218,0,120.20,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1460460672,377324.00
04/12/2016 07:30,2,0.160,ALERT,211.25,301.17,60.007,1460460604,"201051344000983","219011344069620",22.44,-0.50,0,299.37,303.28,3.7,1.6,0.000,363698.4,363698.4,26106,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1460460674,377325.00
04/12/2016 07:30,2,0.000,ALERT,211.48,300.87,60.007,1460460604,"201051344001158","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,358705.9,358705.9,26362,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460460676,377326.00
04/12/2016 07:30,2,0.193,ALERT,211.70,301.47,60.002,1460460604,"201051344000576","219011344069620",23.14,-0.50,0,299.37,303.28,4.5,2.5,0.000,365363.9,365363.9,25775,0,0,0,L,1122011218,0,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1460460678,377327.00
04/12/2016 07:30,2,0.029,ALERT,210.35,298.17,60.012,1460460604,"274151322000087","219011344069620",29.14,1.00,0,295.16,299.97,0.0,0.0,0.000,603883.6,603883.6,19590,0,0,0,L,1151911521,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1460460679,377328.00
04/12/2016 07:30,2,0.174,ALERT,210.57,300.27,60.012,1460460604,"201051344000955","219011344069620",18.71,-0.50,0,297.87,301.17,3.3,1.2,0.000,370439.7,370439.7,30798,0,0,0,L,1122011218,2,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1460460682,377329.00
04/12/2016 07:45,2,0.232,ACTIVE,212.38,338.44,60.002,1460461504,"201051344000645","219011344069620",28.84,1.00,0,299.07,353.47,6.8,4.7,0.018,364897.6,364897.6,25924,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461505,377330.00
04/12/2016 07:45,2,0.072,ALERT,210.80,298.77,59.996,1460461504,"274151322000085","219011344069620",23.22,0.50,0,296.06,300.27,1.7,0.0,0.000,632474.6,632474.6,19532,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1460461507,377331.00
04/12/2016 07:45,2,0.000,ALERT,212.16,301.17,60.002,1460461504,"201051344000633","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,355885.3,355885.3,26381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460461509,377332.00
