ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 07:45,2,0.180,ALERT,211.70,301.77,59.996,1460461504,"201051344000469","219011344069620",18.87,-1.50,0,297.57,315.30,3.5,1.4,0.000,357124.8,357124.8,26329,0,0,0,L,1122011218,0,120.42,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1460461511,377333.00
04/12/2016 07:45,2,0.207,ACTIVE,210.80,328.82,59.996,1460461504,"201051344000646","219011344069620",23.48,-0.50,0,296.96,329.43,5.0,2.9,0.000,361519.4,361519.4,30887,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461511,377334.00
04/12/2016 07:45,2,0.090,ALERT,210.12,299.37,59.991,1460461504,"274151322000052","219011344069620",21.31,-0.50,0,295.76,300.87,2.0,0.0,0.000,641609.3,641609.3,19754,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1460461513,377335.00
04/12/2016 07:45,2,0.211,ACTIVE,211.25,337.54,59.996,1460461504,"201051344000585","219011344069620",25.33,1.00,0,297.26,348.96,5.4,3.3,0.009,367241.9,367241.9,30894,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461514,377336.00
04/12/2016 07:45,2,0.254,ACTIVE,211.03,336.04,60.039,1460461504,"201051344001230","219011344069620",25.84,0.50,0,298.17,348.66,6.7,4.5,0.009,365359.6,365359.6,30684,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461515,377337.00
04/12/2016 07:45,2,0.234,ACTIVE,211.48,336.94,60.039,1460461504,"201051344000582","219011344069620",25.50,-0.50,0,298.77,348.36,6.1,3.9,0.004,358924.4,358924.4,30863,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461516,377338.00
04/12/2016 07:45,2,0.193,ALERT,210.57,300.57,59.959,1460461504,"201051344000955","219011344069620",22.42,0.00,0,298.17,335.74,4.4,2.3,0.000,370440.2,370440.2,30800,0,0,0,L,1122011218,0,120.65,120.65,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461518,377339.00
04/12/2016 07:45,2,0.000,ALERT,210.57,344.45,59.991,1460461504,"274151322000094","219011344069620",42.20,-0.50,0,295.46,403.67,0.0,0.0,0.000,514167.2,514167.2,20633,0,0,0,L,1151911521,0,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460461520,377340.00
04/12/2016 07:45,2,0.166,ALERT,211.70,302.37,59.991,1460461504,"201051344000579","219011344069620",17.20,0.00,0,299.37,315.30,2.9,0.9,0.000,370506.7,370506.7,6403,0,0,0,L,1122011218,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1460461521,377341.00
04/12/2016 07:45,2,0.223,ACTIVE,211.03,335.74,59.981,1460461504,"201051344000890","219011344069620",28.57,0.50,0,298.47,348.36,6.5,4.3,0.004,367543.7,367543.7,30823,0,0,0,L,1122011218,0,121.55,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461522,377342.00
04/12/2016 07:45,2,0.197,ALERT,211.03,300.87,60.034,1460461504,"201051344000438","219011344069620",23.89,-1.00,0,297.87,308.39,4.8,2.7,0.000,369736.2,369736.2,30823,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1460461524,377343.00
04/12/2016 07:45,2,0.234,ACTIVE,211.25,300.57,59.991,1460461504,"201051344000417","219011344069620",23.40,-0.50,0,297.26,302.37,5.5,3.4,0.000,362990.9,362990.9,30978,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461525,377344.00
04/12/2016 07:45,2,0.070,ALERT,211.03,298.47,59.981,1460461504,"274151322000083","219011344069620",22.19,0.00,0,296.36,300.87,1.5,0.0,0.000,635850.5,635850.5,19809,0,0,0,L,1151911521,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1460461527,377345.00
04/12/2016 07:45,2,0.055,ALERT,211.48,298.77,59.986,1460461504,"274151322000076","219011344069620",17.65,0.00,0,296.36,300.57,1.0,0.0,0.000,676417.3,676417.3,19815,0,0,0,L,1151911521,0,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460461529,377346.00
04/12/2016 07:45,2,0.121,ALERT,211.70,302.37,59.954,1460461504,"201051344000868","219011344069620",13.36,-0.50,0,299.37,313.50,1.7,0.0,0.000,356281.2,356281.2,26062,0,0,0,L,1122011218,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1460461530,377347.00
04/12/2016 07:45,2,0.055,ALERT,210.57,299.37,59.970,1460461504,"274151322000095","219011344069620",21.01,-1.00,0,297.26,301.17,1.2,0.0,0.000,669461.8,669461.8,19712,0,0,0,L,1151911521,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460461532,377348.00
04/12/2016 07:45,2,0.150,ALERT,211.48,301.47,59.975,1460461504,"201051344000988","219011344069620",21.47,0.00,0,296.36,313.50,3.3,1.2,0.000,353607.0,353607.0,26353,0,0,0,L,1122011218,0,120.42,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1460461534,377349.00
04/12/2016 07:45,2,0.229,ACTIVE,211.03,336.04,59.970,1460461504,"201051344001025","219011344069620",19.34,-0.50,0,297.26,355.28,4.5,2.4,0.004,367254.2,367254.2,30874,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461535,377350.00
04/12/2016 07:45,2,0.262,ACTIVE,211.70,337.24,59.981,1460461504,"201051344000458","219011344069620",28.80,2.00,0,299.07,347.76,7.6,5.4,0.018,364045.6,364045.6,26276,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461536,377351.00
04/12/2016 07:45,2,0.256,ACTIVE,212.38,339.04,59.981,1460461504,"201051344000853","219011344069620",25.39,0.50,0,299.37,347.46,6.6,4.4,0.013,362542.8,362542.8,25869,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461537,377352.00
04/12/2016 07:45,2,0.232,ACTIVE,211.48,337.54,59.970,1460461504,"201051344000685","219011344069620",24.35,0.50,0,297.87,349.86,5.8,3.6,0.004,369256.7,369256.7,30694,0,0,0,L,1122011218,0,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461538,377353.00
04/12/2016 07:45,2,0.244,ACTIVE,211.25,337.54,59.975,1460461504,"201051344000917","219011344069620",27.41,1.50,0,296.96,352.27,6.8,4.6,0.013,366465.1,366465.1,30699,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461539,377354.00
04/12/2016 07:45,2,0.223,ACTIVE,211.48,337.54,59.970,1460461504,"201051344001145","219011344069620",27.71,0.50,0,298.77,351.97,6.3,4.2,0.018,371528.5,371528.5,30556,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461540,377355.00
04/12/2016 07:45,2,0.219,ACTIVE,211.03,337.24,59.970,1460461504,"201051344000651","219011344069620",25.90,-1.50,0,297.87,349.26,5.8,3.6,0.000,363502.1,363502.1,30926,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461541,377356.00
04/12/2016 07:45,2,0.043,ALERT,210.12,298.17,59.965,1460461504,"274151322000088","219011344069620",18.79,1.00,0,296.36,299.67,0.8,0.0,0.000,616016.5,616016.5,19495,0,0,0,L,1151911521,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460461543,377357.00
04/12/2016 07:45,2,0.008,ALERT,211.48,370.90,59.970,1460461504,"274151322000068","219011344069620",41.27,0.50,0,295.76,392.25,0.0,0.0,0.000,513836.7,513836.7,20837,0,0,0,L,1151911521,0,121.10,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1460461545,377358.00
04/12/2016 07:45,2,0.172,ACTIVE,210.80,335.44,59.949,1460461504,"201051344001135","219011344069620",28.03,0.00,0,298.17,350.47,4.9,2.8,0.009,359895.4,359895.4,30883,0,0,0,L,1122011218,0,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461546,377359.00
04/12/2016 07:45,2,0.086,ALERT,211.48,302.37,59.970,1460461504,"201051344000594","219011344069620",32.36,-1.00,0,298.17,313.50,2.9,0.8,0.000,367293.5,367293.5,26308,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1460461547,377360.00
04/12/2016 07:45,2,0.240,ACTIVE,211.03,336.34,59.981,1460461504,"201051344001203","219011344069620",26.52,0.00,0,298.17,352.57,6.5,4.3,0.018,366430.3,366430.3,30879,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461548,377361.00
04/12/2016 07:45,2,0.053,ALERT,210.35,298.17,59.965,1460461504,"274151322000054","219011344069620",18.39,1.00,0,296.66,300.27,1.0,0.0,0.000,629622.7,629622.7,19520,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460461550,377362.00
04/12/2016 07:45,2,0.066,ALERT,211.70,301.17,59.991,1460461504,"201051344000867","219011344069620",31.69,0.00,0,297.87,303.28,2.2,0.2,0.000,355616.8,355616.8,26311,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1460461552,377363.00
04/12/2016 07:45,2,0.295,ACTIVE,210.80,337.24,59.965,1460461504,"201051344001093","219011344069620",27.91,1.50,0,298.17,348.96,8.3,6.1,0.009,365425.5,365425.5,30752,0,0,0,L,1122011218,0,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461553,377364.00
04/12/2016 07:45,2,0.170,ACTIVE,211.70,338.14,59.970,1460461504,"201051344000900","219011344069620",27.83,0.00,0,299.07,352.27,4.8,2.7,0.018,370891.9,370891.9,25704,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461554,377365.00
04/12/2016 07:45,2,0.268,ACTIVE,211.93,337.54,59.975,1460461504,"201051344000648","219011344069620",28.63,-0.50,0,298.47,352.57,7.8,5.6,0.018,363445.5,363445.5,26008,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461555,377366.00
04/12/2016 07:45,2,0.246,ACTIVE,211.70,337.54,59.933,1460461504,"201051344000569","219011344069620",29.30,1.00,0,300.27,348.96,7.3,5.1,0.013,372151.4,372151.4,25638,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461556,377367.00
04/12/2016 07:45,2,0.213,ACTIVE,211.70,337.24,59.970,1460461504,"201051344000983","219011344069620",29.90,0.50,0,299.67,350.77,6.5,4.3,0.018,363699.2,363699.2,26108,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461556,377368.00
04/12/2016 07:45,2,0.119,ALERT,211.70,301.47,59.965,1460461504,"201051344001158","219011344069620",13.08,-1.50,0,298.77,314.70,1.6,0.0,0.000,358705.9,358705.9,26364,0,0,0,L,1122011218,0,120.65,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1460461558,377369.00
04/12/2016 07:45,2,0.277,ACTIVE,212.16,339.04,59.970,1460461504,"201051344000576","219011344069620",27.67,0.50,0,299.67,350.17,7.8,5.6,0.013,365364.9,365364.9,25777,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460461559,377370.00
04/12/2016 07:45,2,0.076,ALERT,210.80,297.26,59.965,1460461504,"274151322000087","219011344069620",20.42,1.00,0,295.46,299.67,1.6,0.0,0.000,603883.6,603883.6,19592,0,0,0,L,1151911521,0,120.65,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1460461561,377371.00
04/12/2016 08:00,2,0.225,ACTIVE,211.70,337.24,59.991,1460462403,"201051344000645","219011344069620",29.52,1.50,0,333.33,343.85,6.8,4.6,0.013,364898.7,364898.7,25925,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462404,377372.00
04/12/2016 08:00,2,0.070,ACTIVE_NO_POWER,210.80,298.77,59.965,1460462403,"274151322000085","219011344069620",23.22,1.00,0,296.66,300.57,1.7,0.0,0.000,632474.6,632474.6,19534,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462405,377373.00
04/12/2016 08:00,2,0.000,ALERT,211.70,300.27,59.986,1460462403,"201051344000633","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,355885.3,355885.3,26383,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460462406,377374.00
04/12/2016 08:00,2,0.178,ACTIVE,211.25,300.87,60.002,1460462403,"201051344000469","219011344069620",18.43,-1.00,0,298.77,302.98,3.3,1.3,0.000,357125.1,357125.1,26331,0,0,0,L,1122011218,0,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462407,377375.00
04/12/2016 08:00,2,0.193,ALERT,210.57,318.30,59.981,1460462403,"201051344000646","219011344069620",23.87,0.00,0,297.26,337.54,4.7,2.6,0.000,361520.0,361520.0,30888,0,0,0,L,1122011218,0,121.33,120.65,0002,-2,0,0,0,0,0,0,10,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462409,377376.00
04/12/2016 08:00,2,0.088,ACTIVE_NO_POWER,210.35,299.37,59.981,1460462403,"274151322000052","219011344069620",20.91,0.50,0,296.06,301.17,1.9,0.0,0.000,641609.3,641609.3,19756,0,0,0,L,1151911521,0,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462410,377377.00
04/12/2016 08:00,2,0.209,ALERT,210.80,337.24,59.981,1460462403,"201051344000585","219011344069620",24.97,1.00,0,297.87,339.95,5.3,3.2,0.000,367242.7,367242.7,30895,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462412,377378.00
04/12/2016 08:00,2,0.250,ACTIVE,210.57,336.04,59.970,1460462403,"201051344001230","219011344069620",25.19,1.00,0,317.40,351.37,6.4,4.2,0.009,365360.7,365360.7,30685,0,0,0,L,1122011218,0,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462413,377379.00
04/12/2016 08:00,2,0.234,ALERT,211.25,337.24,59.981,1460462403,"201051344000582","219011344069620",24.77,0.00,0,299.07,342.05,5.9,3.8,0.009,358925.4,358925.4,30864,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462415,377380.00
04/12/2016 08:00,2,0.191,ACTIVE,210.12,299.97,59.970,1460462403,"201051344000955","219011344069620",22.19,0.00,0,297.57,307.78,4.3,2.3,0.000,370440.8,370440.8,30802,0,0,0,L,1122011218,0,120.20,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462416,377381.00
04/12/2016 08:00,2,0.000,ALERT,210.57,352.57,59.965,1460462403,"274151322000094","219011344069620",42.04,-0.50,0,296.06,404.27,0.0,0.0,0.000,514167.2,514167.2,20635,0,0,0,L,1151911521,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460462417,377382.00
04/12/2016 08:00,2,0.164,ACTIVE,211.25,301.47,59.981,1460462403,"201051344000579","219011344069620",16.80,0.00,0,300.27,304.18,2.8,0.8,0.000,370506.9,370506.9,6405,0,0,0,L,1122011218,0,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462418,377383.00
04/12/2016 08:00,2,0.219,ALERT,210.80,335.44,59.944,1460462403,"201051344000890","219011344069620",28.43,1.50,0,298.77,340.55,6.3,4.2,0.009,367544.8,367544.8,30824,0,0,0,L,1122011218,0,121.10,120.20,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462420,377384.00
04/12/2016 08:00,2,0.195,ACTIVE,210.80,300.27,59.981,1460462403,"201051344000438","219011344069620",23.74,-0.50,0,298.17,302.37,4.7,2.6,0.000,369736.9,369736.9,30825,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462421,377385.00
04/12/2016 08:00,2,0.230,ACTIVE,211.03,299.97,59.975,1460462403,"201051344000417","219011344069620",23.22,0.00,0,297.57,305.08,5.4,3.3,0.000,362991.7,362991.7,30979,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462422,377386.00
04/12/2016 08:00,2,0.068,ACTIVE_NO_POWER,211.03,299.67,59.986,1460462403,"274151322000083","219011344069620",22.03,0.50,0,296.96,301.17,1.5,0.0,0.000,635850.5,635850.5,19811,0,0,0,L,1151911521,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462423,377387.00
04/12/2016 08:00,2,0.055,ALERT,211.48,299.07,59.970,1460462403,"274151322000076","219011344069620",17.12,0.00,0,296.36,301.17,0.9,0.0,0.000,676417.3,676417.3,19817,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1460462425,377388.00
04/12/2016 08:00,2,0.068,ALERT,211.25,301.77,59.986,1460462403,"201051344000868","219011344069620",32.32,-0.50,0,300.27,307.78,2.3,0.3,0.000,356281.2,356281.2,26064,0,0,0,L,1122011218,0,120.65,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1460462426,377389.00
04/12/2016 08:00,2,0.053,ACTIVE_NO_POWER,210.57,300.27,59.959,1460462403,"274151322000095","219011344069620",20.71,-0.50,0,297.87,301.47,1.1,0.0,0.000,669461.8,669461.8,19714,0,0,0,L,1151911521,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462427,377390.00
04/12/2016 08:00,2,0.146,ACTIVE,211.03,300.57,59.975,1460462403,"201051344000988","219011344069620",21.63,0.50,0,297.26,302.68,3.2,1.2,0.000,353607.3,353607.3,26355,0,0,0,L,1122011218,0,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462428,377391.00
04/12/2016 08:00,2,0.178,ALERT,210.57,341.45,59.986,1460462403,"201051344001025","219011344069620",27.19,0.00,0,297.87,343.25,4.9,2.8,0.000,367254.9,367254.9,30875,0,0,0,L,1122011218,0,120.65,120.65,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462430,377392.00
04/12/2016 08:00,2,0.262,ACTIVE,211.25,336.34,59.933,1460462403,"201051344000458","219011344069620",28.57,2.50,0,330.63,345.06,7.6,5.4,0.013,364046.9,364046.9,26277,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462431,377393.00
04/12/2016 08:00,2,0.256,ACTIVE,211.70,337.54,60.002,1460462403,"201051344000853","219011344069620",25.84,0.50,0,323.11,352.87,6.7,4.6,0.013,362544.0,362544.0,25870,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462432,377394.00
04/12/2016 08:00,2,0.230,ALERT,211.03,337.24,59.944,1460462403,"201051344000685","219011344069620",23.95,1.00,0,297.87,341.15,5.6,3.5,0.004,369257.6,369257.6,30695,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462434,377395.00
04/12/2016 08:00,2,0.240,ACTIVE,211.03,337.24,59.975,1460462403,"201051344000917","219011344069620",27.08,2.50,0,324.02,347.76,6.6,4.5,0.013,366466.1,366466.1,30700,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462435,377396.00
04/12/2016 08:00,2,0.219,ACTIVE,211.03,336.94,59.970,1460462403,"201051344001145","219011344069620",27.89,1.00,0,327.02,347.46,6.2,4.1,0.009,371529.5,371529.5,30557,0,0,0,L,1122011218,0,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462436,377397.00
04/12/2016 08:00,2,0.240,ALERT,210.80,328.82,59.975,1460462403,"201051344000651","219011344069620",23.02,-0.50,0,297.87,344.15,5.6,3.5,0.000,363502.9,363502.9,30927,0,0,0,L,1122011218,0,121.33,120.42,0002,-2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462438,377398.00
04/12/2016 08:00,2,0.043,ACTIVE_NO_POWER,210.12,299.07,59.981,1460462403,"274151322000088","219011344069620",18.79,1.50,0,296.36,300.57,0.8,0.0,0.000,616016.5,616016.5,19497,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462438,377399.00
04/12/2016 08:00,2,0.006,ALERT,211.25,374.51,59.975,1460462403,"274151322000068","219011344069620",41.17,1.00,0,296.06,395.55,0.0,0.0,0.000,513836.7,513836.7,20839,0,0,0,L,1151911521,0,121.10,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460462440,377400.00
04/12/2016 08:00,2,0.172,ALERT,210.57,335.14,59.970,1460462403,"201051344001135","219011344069620",27.99,0.50,0,298.47,339.34,4.9,2.8,0.004,359896.1,359896.1,30884,0,0,0,L,1122011218,0,120.88,120.42,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462442,377401.00
04/12/2016 08:00,2,0.088,ALERT,210.80,301.17,60.018,1460462403,"201051344000594","219011344069620",32.30,-1.00,0,299.07,313.80,2.9,0.9,0.000,367293.6,367293.6,26310,0,0,0,L,1122011218,0,120.42,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460462444,377402.00
04/12/2016 08:00,2,0.232,ACTIVE,210.80,336.34,59.933,1460462403,"201051344001203","219011344069620",27.12,0.50,0,318.91,353.47,6.4,4.3,0.013,366431.3,366431.3,30880,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462445,377403.00
04/12/2016 08:00,2,0.051,ACTIVE_NO_POWER,210.12,299.97,59.986,1460462403,"274151322000054","219011344069620",18.05,1.00,0,296.36,300.87,0.9,0.0,0.000,629622.7,629622.7,19522,0,0,0,L,1151911521,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462446,377404.00
04/12/2016 08:00,2,0.070,ALERT,211.48,300.27,59.970,1460462403,"201051344000867","219011344069620",31.63,0.00,0,298.77,303.58,2.3,0.3,0.000,355616.9,355616.9,26313,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460462448,377405.00
04/12/2016 08:00,2,0.293,ACTIVE,210.80,336.64,59.970,1460462403,"201051344001093","219011344069620",27.59,2.00,0,324.92,347.16,8.2,6.0,0.013,365426.9,365426.9,30753,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462449,377406.00
04/12/2016 08:00,2,0.170,ACTIVE,211.25,337.54,59.970,1460462403,"201051344000900","219011344069620",27.59,0.50,0,327.62,347.76,4.8,2.7,0.013,370892.6,370892.6,25705,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462449,377407.00
04/12/2016 08:00,2,0.266,ACTIVE,211.48,336.94,59.975,1460462403,"201051344000648","219011344069620",28.65,0.00,0,333.03,344.15,7.7,5.5,0.013,363446.9,363446.9,26009,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462450,377408.00
04/12/2016 08:00,2,0.240,ACTIVE,211.48,336.94,59.965,1460462403,"201051344000569","219011344069620",29.66,1.00,0,332.73,342.65,7.2,5.1,0.013,372152.6,372152.6,25639,0,0,0,L,1122011218,0,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462451,377409.00
04/12/2016 08:00,2,0.211,ACTIVE,211.25,336.64,59.949,1460462403,"201051344000983","219011344069620",29.84,1.00,0,329.73,344.45,6.4,4.3,0.018,363700.2,363700.2,26109,0,0,0,L,1122011218,0,120.88,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462452,377410.00
04/12/2016 08:00,2,0.119,ALERT,211.25,300.87,59.965,1460462403,"201051344001158","219011344069620",12.03,-1.00,0,299.07,309.29,1.5,0.0,0.000,358705.9,358705.9,26366,0,0,0,L,1122011218,0,120.42,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460462454,377411.00
04/12/2016 08:00,2,0.279,ACTIVE,211.70,338.14,59.975,1460462403,"201051344000576","219011344069620",27.31,0.50,0,325.22,349.86,7.8,5.6,0.013,365366.2,365366.2,25778,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462455,377412.00
04/12/2016 08:00,2,0.076,ACTIVE_NO_POWER,211.03,298.47,59.965,1460462403,"274151322000087","219011344069620",20.50,2.00,0,295.46,299.97,1.6,0.0,0.000,603883.6,603883.6,19594,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460462456,377413.00
04/12/2016 08:15,2,0.330,ACTIVE,211.70,338.74,59.970,1460463303,"201051344000645","219011344069620",29.38,2.00,0,327.92,346.86,9.8,7.6,0.040,364900.2,364900.2,25926,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463304,377414.00
04/12/2016 08:15,2,0.105,ACTIVE,211.03,336.94,59.954,1460463303,"274151322000085","219011344069620",29.82,2.50,0,296.96,344.15,3.2,1.2,0.000,632474.6,632474.6,19535,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463305,377415.00
04/12/2016 08:15,2,0.158,ALERT,211.70,300.57,59.970,1460463303,"201051344000633","219011344069620",21.43,-0.50,0,296.96,311.69,3.5,1.4,0.000,355885.5,355885.5,26385,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1460463307,377416.00
04/12/2016 08:15,2,0.207,ACTIVE,211.48,315.00,59.970,1460463303,"201051344000469","219011344069620",25.15,-1.00,0,298.17,336.64,5.3,3.2,0.000,357125.6,357125.6,26332,0,0,0,L,1122011218,0,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463308,377417.00
04/12/2016 08:15,2,0.242,ACTIVE,210.57,336.64,59.959,1460463303,"201051344000646","219011344069620",27.53,1.00,0,297.26,345.06,6.8,4.6,0.018,361520.9,361520.9,30890,0,0,0,L,1122011218,0,121.10,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463309,377418.00
04/12/2016 08:15,2,0.127,ACTIVE,210.57,336.94,59.959,1460463303,"274151322000052","219011344069620",27.89,1.50,0,296.96,345.06,3.6,1.5,0.009,641609.4,641609.4,19757,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463310,377419.00
04/12/2016 08:15,2,0.242,ACTIVE,210.80,351.67,59.991,1460463303,"201051344000585","219011344069620",32.60,2.00,0,297.26,353.77,8.0,5.8,0.018,367243.8,367243.8,30897,0,0,0,L,1122011218,0,120.65,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463311,377420.00
04/12/2016 08:15,2,0.314,ACTIVE,210.57,335.74,59.965,1460463303,"201051344001230","219011344069620",29.80,1.50,0,308.69,356.48,9.5,7.3,0.035,365362.1,365362.1,30686,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463312,377421.00
04/12/2016 08:15,2,0.268,ACTIVE,211.25,339.65,59.965,1460463303,"201051344000582","219011344069620",31.39,1.00,0,298.17,351.37,8.6,6.3,0.027,358926.6,358926.6,30866,0,0,0,L,1122011218,0,121.10,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463313,377422.00
04/12/2016 08:15,2,0.262,ACTIVE,210.35,335.44,59.970,1460463303,"201051344000955","219011344069620",25.17,1.00,0,298.17,353.17,6.7,4.5,0.009,370441.6,370441.6,30803,0,0,0,L,1122011218,0,120.42,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463314,377423.00
04/12/2016 08:15,2,0.000,ALERT,210.35,298.47,59.949,1460463303,"274151322000094","219011344069620",43.61,0.00,0,296.36,414.79,0.0,0.0,0.000,514167.2,514167.2,20637,0,0,0,L,1151911521,0,120.42,121.78,0002,-2,0,0,0,0,0,0,195,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1460463315,377424.00
04/12/2016 08:15,2,0.205,ACTIVE,211.25,302.07,59.965,1460463303,"201051344000579","219011344069620",22.80,0.50,0,299.67,303.58,4.8,2.7,0.000,370507.3,370507.3,6406,0,0,0,L,1122011218,0,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463316,377425.00
04/12/2016 08:15,2,0.270,ACTIVE,210.57,352.27,59.954,1460463303,"201051344000890","219011344069620",32.74,2.00,0,298.17,354.67,9.0,6.7,0.022,367546.1,367546.1,30826,0,0,0,L,1122011218,0,121.10,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463318,377426.00
04/12/2016 08:15,2,0.252,ALERT,210.80,336.34,59.959,1460463303,"201051344000438","219011344069620",28.13,0.50,0,298.47,342.95,7.2,5.0,0.013,369737.8,369737.8,30826,0,0,0,L,1122011218,0,121.10,120.42,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463320,377427.00
04/12/2016 08:15,2,0.295,ACTIVE,211.03,336.34,59.954,1460463303,"201051344000417","219011344069620",26.48,1.00,0,297.57,350.47,7.9,5.7,0.013,362992.8,362992.8,30980,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463320,377428.00
04/12/2016 08:15,2,0.102,ACTIVE,210.57,336.94,59.959,1460463303,"274151322000083","219011344069620",29.02,1.50,0,297.26,343.85,3.0,1.0,0.004,635850.5,635850.5,19812,0,0,0,L,1151911521,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463321,377429.00
04/12/2016 08:15,2,0.084,ACTIVE,211.03,298.77,59.944,1460463303,"274151322000076","219011344069620",24.07,0.50,0,296.96,301.47,2.1,0.1,0.000,676417.3,676417.3,19819,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463322,377430.00
04/12/2016 08:15,2,0.152,ALERT,211.25,301.77,59.981,1460463303,"201051344000868","219011344069620",22.40,0.00,0,299.67,305.98,3.5,1.4,0.000,356281.4,356281.4,26066,0,0,0,L,1122011218,0,120.65,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460463324,377431.00
04/12/2016 08:15,2,0.088,ACTIVE,210.80,336.94,59.949,1460463303,"274151322000095","219011344069620",27.59,0.50,0,297.87,345.96,2.5,0.5,0.000,669461.8,669461.8,19715,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463325,377432.00
04/12/2016 08:15,2,0.193,ACTIVE,211.03,338.44,59.965,1460463303,"201051344000988","219011344069620",24.55,1.00,0,296.96,349.86,4.8,2.7,0.004,353607.8,353607.8,26356,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463326,377433.00
04/12/2016 08:15,2,0.234,ACTIVE,210.35,335.14,59.965,1460463303,"201051344001025","219011344069620",29.50,1.00,0,297.26,341.75,7.0,4.9,0.013,367255.8,367255.8,30877,0,0,0,L,1122011218,0,120.65,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463327,377434.00
04/12/2016 08:15,2,0.352,ACTIVE,211.25,337.24,59.975,1460463303,"201051344000458","219011344069620",29.44,3.00,0,329.13,344.45,10.5,8.2,0.044,364048.5,364048.5,26278,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463328,377435.00
04/12/2016 08:15,2,0.320,ACTIVE,211.93,339.34,59.922,1460463303,"201051344000853","219011344069620",30.75,1.00,0,322.81,351.67,10.0,7.8,0.040,362545.5,362545.5,25871,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463329,377436.00
04/12/2016 08:15,2,0.256,ACTIVE,211.03,337.24,59.944,1460463303,"201051344000685","219011344069620",29.88,1.50,0,297.57,341.15,7.8,5.6,0.018,369258.7,369258.7,30697,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463330,377437.00
04/12/2016 08:15,2,0.303,ACTIVE,210.80,337.54,59.959,1460463303,"201051344000917","219011344069620",30.47,2.50,0,320.11,351.07,9.4,7.1,0.040,366467.5,366467.5,30701,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463330,377438.00
04/12/2016 08:15,2,0.301,ACTIVE,211.03,337.24,59.965,1460463303,"201051344001145","219011344069620",30.20,1.50,0,322.81,350.17,9.2,7.0,0.040,371530.8,371530.8,30558,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463331,377439.00
04/12/2016 08:15,2,0.260,ACTIVE,210.80,336.64,59.949,1460463303,"201051344000651","219011344069620",30.38,0.00,0,297.26,340.85,8.0,5.8,0.022,363504.1,363504.1,30929,0,0,0,L,1122011218,0,121.33,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463332,377440.00
04/12/2016 08:15,2,0.074,ACTIVE_NO_POWER,210.35,314.40,59.954,1460463303,"274151322000088","219011344069620",25.54,1.50,0,296.36,315.30,1.9,0.0,0.000,616016.5,616016.5,19498,0,0,0,L,1151911521,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463333,377441.00
04/12/2016 08:15,2,0.008,ALERT,211.70,298.47,59.949,1460463303,"274151322000068","219011344069620",42.68,1.50,0,296.06,409.08,0.0,0.0,0.000,513836.7,513836.7,20841,0,0,0,L,1151911521,0,121.33,122.01,0002,1,0,0,0,0,0,0,103,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460463335,377442.00
04/12/2016 08:15,2,0.236,ACTIVE,210.57,337.54,59.954,1460463303,"201051344001135","219011344069620",31.21,1.00,0,298.17,351.37,7.5,5.3,0.018,359897.1,359897.1,30886,0,0,0,L,1122011218,0,120.88,120.42,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463336,377443.00
04/12/2016 08:15,2,0.295,ACTIVE,210.80,336.04,59.991,1460463303,"201051344001203","219011344069620",30.99,1.00,0,319.21,352.27,9.2,7.0,0.044,366432.7,366432.7,30881,0,0,0,L,1122011218,0,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463338,377444.00
04/12/2016 08:15,2,0.082,ACTIVE,210.57,299.97,59.954,1460463303,"274151322000054","219011344069620",24.31,1.50,0,296.66,301.17,2.0,0.1,0.000,629622.7,629622.7,19523,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463339,377445.00
04/12/2016 08:15,2,0.148,ALERT,211.48,300.87,59.959,1460463303,"201051344000867","219011344069620",23.04,0.50,0,298.17,308.69,3.5,1.5,0.000,355617.0,355617.0,26315,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1460463341,377446.00
04/12/2016 08:15,2,0.350,ACTIVE,210.80,339.95,59.949,1460463303,"201051344001093","219011344069620",31.33,2.50,0,322.51,348.36,11.1,8.8,0.040,365428.7,365428.7,30754,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463341,377447.00
04/12/2016 08:15,2,0.262,ACTIVE,211.25,338.74,59.901,1460463303,"201051344000900","219011344069620",28.63,1.00,0,325.52,346.86,7.6,5.4,0.044,370893.5,370893.5,25706,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463342,377448.00
04/12/2016 08:15,2,0.357,ACTIVE,211.48,338.14,59.975,1460463303,"201051344000648","219011344069620",29.24,0.50,0,331.83,343.55,10.6,8.3,0.044,363448.6,363448.6,26010,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463343,377449.00
04/12/2016 08:15,2,0.336,ACTIVE,211.48,337.54,59.986,1460463303,"201051344000569","219011344069620",30.28,1.50,0,331.83,345.06,10.3,8.0,0.044,372154.2,372154.2,25640,0,0,0,L,1122011218,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463344,377450.00
04/12/2016 08:15,2,0.240,ACTIVE,211.48,355.58,59.954,1460463303,"201051344000983","219011344069620",33.06,1.50,0,328.22,358.58,8.1,5.9,0.022,363701.5,363701.5,26110,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463345,377451.00
04/12/2016 08:15,2,0.158,ACTIVE,211.48,301.47,59.949,1460463303,"201051344001158","219011344069620",20.56,-1.00,0,298.47,302.98,3.3,1.3,0.000,358706.0,358706.0,26368,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463346,377452.00
04/12/2016 08:15,2,0.350,ACTIVE,211.93,339.34,59.986,1460463303,"201051344000576","219011344069620",30.38,1.50,0,322.21,352.27,10.8,8.5,0.035,365367.9,365367.9,25779,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463347,377453.00
04/12/2016 08:15,2,0.104,ACTIVE,210.80,337.54,59.949,1460463303,"274151322000087","219011344069620",28.27,3.30,0,295.76,343.55,3.0,0.9,0.000,603883.7,603883.7,19595,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460463348,377454.00
04/12/2016 08:15,2,0.160,ALERT,211.03,301.77,59.975,1460463303,"201051344000594","219011344069620",21.39,-0.50,0,298.77,302.68,3.5,1.5,0.000,367293.8,367293.8,26313,0,0,0,L,1122011218,1,120.65,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1460463350,377455.00
04/12/2016 08:30,2,0.414,ACTIVE,211.25,339.34,59.965,1460464203,"201051344000645","219011344069620",29.94,2.50,0,333.03,345.36,12.6,10.2,0.066,364902.3,364902.3,25927,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464204,377456.00
04/12/2016 08:30,2,0.139,ACTIVE,210.35,336.04,59.981,1460464203,"274151322000085","219011344069620",30.43,3.30,0,318.00,351.37,4.3,2.2,0.013,632475.0,632475.0,19536,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464205,377457.00
04/12/2016 08:30,2,0.182,ACTIVE,211.48,301.77,60.002,1460464203,"201051344000633","219011344069620",24.13,0.00,0,297.57,302.37,4.5,2.4,0.000,355885.9,355885.9,26387,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464206,377458.00
04/12/2016 08:30,2,0.223,ALERT,211.03,337.54,60.012,1460464203,"201051344000469","219011344069620",28.13,0.00,0,298.17,346.56,6.4,4.2,0.009,357126.5,357126.5,26333,0,0,0,L,1122011218,0,120.20,121.10,0002,-2,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464208,377459.00
04/12/2016 08:30,2,0.260,ACTIVE,210.12,335.44,60.007,1460464203,"201051344000646","219011344069620",29.92,1.50,0,321.31,348.36,7.9,5.7,0.027,361522.1,361522.1,30891,0,0,0,L,1122011218,0,120.88,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464209,377460.00
04/12/2016 08:30,2,0.154,ACTIVE,210.12,335.14,59.975,1460464203,"274151322000052","219011344069620",29.64,2.50,0,318.61,349.86,4.7,2.6,0.018,641609.9,641609.9,19758,0,0,0,L,1151911521,0,119.97,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464210,377461.00
04/12/2016 08:30,2,0.307,ACTIVE,210.35,354.97,59.981,1460464203,"201051344000585","219011344069620",32.92,2.50,0,331.23,358.58,10.3,8.0,0.040,367245.4,367245.4,30898,0,0,0,L,1122011218,0,120.20,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464211,377462.00
04/12/2016 08:30,2,0.389,ACTIVE,210.12,336.64,59.986,1460464203,"201051344001230","219011344069620",30.18,2.00,0,329.73,341.15,11.9,9.6,0.066,365364.1,365364.1,30687,0,0,0,L,1122011218,0,120.88,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464212,377463.00
04/12/2016 08:30,2,0.314,ACTIVE,210.80,355.28,59.991,1460464203,"201051344000582","219011344069620",32.94,1.50,0,332.13,358.88,10.5,8.2,0.040,358928.4,358928.4,30867,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464213,377464.00
04/12/2016 08:30,2,0.277,ALERT,209.90,335.14,59.975,1460464203,"201051344000955","219011344069620",29.32,1.50,0,297.57,341.15,8.2,6.0,0.013,370442.9,370442.9,30804,0,0,0,L,1122011218,0,120.20,120.42,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464215,377465.00
04/12/2016 08:30,2,0.000,ALERT,210.35,297.87,59.986,1460464203,"274151322000094","219011344069620",44.29,0.00,0,296.36,418.70,0.0,0.0,0.000,514167.2,514167.2,20639,0,0,0,L,1151911521,0,120.20,121.78,0002,-2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464216,377466.00
04/12/2016 08:30,2,0.244,ALERT,211.03,336.94,60.007,1460464203,"201051344000579","219011344069620",24.91,1.00,0,300.57,356.78,6.2,4.1,0.000,370508.1,370508.1,6407,0,0,0,L,1122011218,0,120.65,120.65,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464218,377467.00
04/12/2016 08:30,2,0.344,ACTIVE,210.12,352.57,60.023,1460464203,"201051344000890","219011344069620",32.74,2.50,0,331.23,357.68,11.4,9.1,0.044,367548.1,367548.1,30827,0,0,0,L,1122011218,0,120.88,119.75,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464219,377468.00
04/12/2016 08:30,2,0.275,ALERT,210.57,339.65,59.981,1460464203,"201051344000438","219011344069620",31.35,1.50,0,297.57,348.36,8.7,6.5,0.018,369739.2,369739.2,30828,0,0,0,L,1122011218,0,121.10,120.42,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464221,377469.00
04/12/2016 08:30,2,0.309,ALERT,210.57,336.64,59.986,1460464203,"201051344000417","219011344069620",30.81,1.50,0,296.66,344.15,9.7,7.4,0.022,362994.4,362994.4,30981,0,0,0,L,1122011218,0,120.65,120.42,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464223,377470.00
04/12/2016 08:30,2,0.135,ALERT,210.35,336.64,59.954,1460464203,"274151322000083","219011344069620",29.98,2.50,0,298.17,339.65,4.1,2.1,0.013,635850.8,635850.8,19813,0,0,0,L,1151911521,0,120.65,121.33,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464224,377471.00
04/12/2016 08:30,2,0.105,ACTIVE,211.03,337.24,59.970,1460464203,"274151322000076","219011344069620",28.25,2.00,0,297.87,346.56,3.0,1.0,0.004,676417.4,676417.4,19820,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464225,377472.00
04/12/2016 08:30,2,0.176,ACTIVE,211.03,336.94,60.018,1460464203,"201051344000868","219011344069620",26.92,0.50,0,300.27,351.67,4.8,2.7,0.004,356281.8,356281.8,26068,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464226,377473.00
04/12/2016 08:30,2,0.115,ALERT,210.80,335.14,59.991,1460464203,"274151322000095","219011344069620",29.60,2.00,0,298.47,338.74,3.5,1.4,0.000,669462.0,669462.0,19716,0,0,0,L,1151911521,0,121.10,121.10,0002,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464228,377474.00
04/12/2016 08:30,2,0.205,ALERT,211.03,338.44,59.981,1460464203,"201051344000988","219011344069620",30.36,1.50,0,296.96,342.35,6.3,4.2,0.018,353608.6,353608.6,26357,0,0,0,L,1122011218,0,120.42,120.88,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464230,377475.00
04/12/2016 08:30,2,0.246,ACTIVE,210.12,361.89,59.981,1460464203,"201051344001025","219011344069620",33.83,1.50,0,330.33,365.80,8.4,6.2,0.018,367257.2,367257.2,30878,0,0,0,L,1122011218,0,120.42,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464231,377476.00
