ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 08:30,2,0.443,ACTIVE,211.03,337.84,59.944,1460464203,"201051344000458","219011344069620",30.10,3.30,0,331.83,344.15,13.6,11.2,0.071,364050.8,364050.8,26279,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464232,377477.00
04/12/2016 08:30,2,0.416,ACTIVE,211.48,340.25,59.981,1460464203,"201051344000853","219011344069620",30.38,1.50,0,333.63,348.66,12.8,10.4,0.071,362547.6,362547.6,25872,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464233,377478.00
04/12/2016 08:30,2,0.295,ACTIVE,210.80,346.86,59.959,1460464203,"201051344000685","219011344069620",32.12,2.00,0,330.63,351.97,9.7,7.4,0.040,369260.3,369260.3,30698,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464234,377479.00
04/12/2016 08:30,2,0.398,ACTIVE,210.57,337.84,59.981,1460464203,"201051344000917","219011344069620",30.32,3.30,0,329.73,353.47,12.3,9.9,0.066,366469.5,366469.5,30702,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464235,377480.00
04/12/2016 08:30,2,0.404,ACTIVE,210.80,337.24,59.991,1460464203,"201051344001145","219011344069620",29.64,2.00,0,331.23,343.25,12.1,9.8,0.062,371532.8,371532.8,30559,0,0,0,L,1122011218,0,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464235,377481.00
04/12/2016 08:30,2,0.309,ACTIVE,210.57,353.47,59.975,1460464203,"201051344000651","219011344069620",32.78,1.00,0,331.53,360.08,10.2,8.0,0.035,363505.7,363505.7,30930,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464236,377482.00
04/12/2016 08:30,2,0.102,ACTIVE,210.12,336.04,60.007,1460464203,"274151322000088","219011344069620",27.87,3.30,0,297.57,342.65,2.9,0.9,0.000,616016.6,616016.6,19499,0,0,0,L,1151911521,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464237,377483.00
04/12/2016 08:30,2,0.006,ALERT,211.25,298.17,59.965,1460464203,"274151322000068","219011344069620",43.42,1.50,0,296.36,414.49,0.0,0.0,0.000,513836.7,513836.7,20843,0,0,0,L,1151911521,0,120.88,121.78,0002,1,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464239,377484.00
04/12/2016 08:30,2,0.295,ACTIVE,210.12,351.07,60.007,1460464203,"201051344001135","219011344069620",32.54,2.00,0,331.53,356.78,9.7,7.5,0.040,359898.6,359898.6,30887,0,0,0,L,1122011218,0,120.65,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464240,377485.00
04/12/2016 08:30,2,0.182,ACTIVE,210.57,329.13,59.986,1460464203,"201051344000594","219011344069620",26.04,0.00,0,299.07,335.74,4.8,2.7,0.000,367294.3,367294.3,26315,0,0,0,L,1122011218,0,120.42,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464241,377486.00
04/12/2016 08:30,2,0.352,ACTIVE,210.57,347.76,59.959,1460464203,"201051344001203","219011344069620",32.24,2.00,0,331.53,354.97,11.5,9.2,0.053,366434.6,366434.6,30882,0,0,0,L,1122011218,0,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464242,377487.00
04/12/2016 08:30,2,0.107,ACTIVE,210.12,336.04,60.007,1460464203,"274151322000054","219011344069620",29.52,3.30,0,297.87,343.25,3.2,1.2,0.004,629622.8,629622.8,19524,0,0,0,L,1151911521,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464243,377488.00
04/12/2016 08:30,2,0.176,ALERT,211.03,336.64,59.981,1460464203,"201051344000867","219011344069620",27.53,1.50,0,298.77,349.26,5.0,2.9,0.004,355617.5,355617.5,26317,0,0,0,L,1122011218,0,120.88,120.65,0002,-2,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464245,377489.00
04/12/2016 08:30,2,0.414,ACTIVE,210.35,348.96,59.986,1460464203,"201051344001093","219011344069620",32.20,3.00,0,330.03,355.58,13.5,11.1,0.053,365431.1,365431.1,30755,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464246,377490.00
04/12/2016 08:30,2,0.357,ACTIVE,210.80,338.74,60.012,1460464203,"201051344000900","219011344069620",29.32,1.00,0,331.83,343.55,10.6,8.3,0.062,370895.2,370895.2,25707,0,0,0,L,1122011218,0,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464247,377491.00
04/12/2016 08:30,2,0.457,ACTIVE,211.03,339.34,59.981,1460464203,"201051344000648","219011344069620",28.92,1.00,0,332.13,346.86,13.4,11.0,0.066,363450.9,363450.9,26011,0,0,0,L,1122011218,0,120.20,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464248,377492.00
04/12/2016 08:30,2,0.432,ACTIVE,211.03,338.44,59.996,1460464203,"201051344000569","219011344069620",30.53,1.50,0,332.43,347.76,13.3,11.0,0.071,372156.4,372156.4,25641,0,0,0,L,1122011218,0,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464249,377493.00
04/12/2016 08:30,2,0.248,ACTIVE,211.03,366.40,59.991,1460464203,"201051344000983","219011344069620",34.17,2.50,0,333.33,368.80,8.6,6.4,0.027,363703.0,363703.0,26111,0,0,0,L,1122011218,0,120.65,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464249,377494.00
04/12/2016 08:30,2,0.170,ALERT,211.03,336.04,59.965,1460464203,"201051344001158","219011344069620",25.47,-0.50,0,299.37,338.74,4.4,2.4,0.000,358706.4,358706.4,26369,0,0,0,L,1122011218,0,120.42,120.65,0002,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464251,377495.00
04/12/2016 08:30,2,0.434,ACTIVE,211.48,339.65,59.986,1460464203,"201051344000576","219011344069620",30.95,1.50,0,332.73,345.66,13.7,11.3,0.062,365370.3,365370.3,25780,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464252,377496.00
04/12/2016 08:30,2,0.131,ALERT,210.35,336.94,59.991,1460464203,"274151322000087","219011344069620",29.44,4.00,0,296.66,339.04,3.9,1.9,0.013,603883.9,603883.9,19596,0,0,0,L,1151911521,0,120.88,121.33,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460464254,377497.00
04/12/2016 08:45,2,0.510,ACTIVE,211.48,339.95,60.007,1460465104,"201051344000645","219011344069620",30.32,3.00,0,333.33,351.37,15.7,13.2,0.093,364905.3,364905.3,25928,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465105,377498.00
04/12/2016 08:45,2,0.176,ACTIVE,210.35,345.06,59.996,1460465104,"274151322000085","219011344069620",31.97,3.70,0,333.63,347.16,5.7,3.6,0.022,632475.8,632475.8,19537,0,0,0,L,1151911521,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465106,377499.00
04/12/2016 08:45,2,0.205,ACTIVE,211.48,338.74,60.012,1460465104,"201051344000633","219011344069620",27.79,1.00,0,297.26,363.09,5.8,3.7,0.000,355886.7,355886.7,26388,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465107,377500.00
04/12/2016 08:45,2,0.270,ACTIVE,211.03,337.54,60.002,1460465104,"201051344000469","219011344069620",27.00,0.50,0,297.87,342.35,7.3,5.2,0.009,357127.7,357127.7,26335,0,0,0,L,1122011218,0,120.20,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465107,377501.00
04/12/2016 08:45,2,0.291,ACTIVE,210.35,342.95,60.002,1460465104,"201051344000646","219011344069620",31.69,2.50,0,329.73,351.97,9.3,7.1,0.031,361523.8,361523.8,30892,0,0,0,L,1122011218,0,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465108,377502.00
04/12/2016 08:45,2,0.193,ACTIVE,210.35,336.94,60.002,1460465104,"274151322000052","219011344069620",30.20,3.30,0,332.43,340.25,5.9,3.8,0.022,641610.7,641610.7,19759,0,0,0,L,1151911521,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465109,377503.00
04/12/2016 08:45,2,0.373,ACTIVE,211.03,354.37,60.012,1460465104,"201051344000585","219011344069620",32.78,3.30,0,332.73,365.49,12.4,10.1,0.057,367247.7,367247.7,30899,0,0,0,L,1122011218,0,120.42,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465110,377504.00
04/12/2016 08:45,2,0.477,ACTIVE,210.57,338.14,59.996,1460465104,"201051344001230","219011344069620",31.01,2.50,0,328.82,346.26,15.0,12.5,0.088,365366.9,365366.9,30688,0,0,0,L,1122011218,0,120.88,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465111,377505.00
04/12/2016 08:45,2,0.389,ACTIVE,211.25,347.16,60.002,1460465104,"201051344000582","219011344069620",32.08,2.00,0,333.33,363.39,12.7,10.3,0.062,358930.7,358930.7,30868,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465112,377506.00
04/12/2016 08:45,2,0.309,ACTIVE,210.35,337.24,59.996,1460465104,"201051344000955","219011344069620",31.09,2.50,0,329.13,354.97,9.8,7.5,0.035,370444.6,370444.6,30806,0,0,0,L,1122011218,0,120.42,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465113,377507.00
04/12/2016 08:45,2,0.078,ALERT,210.35,337.24,59.996,1460465104,"274151322000094","219011344069620",29.42,1.50,0,296.06,425.31,2.4,0.4,0.009,514167.2,514167.2,20641,0,0,0,L,1151911521,0,120.65,121.55,0002,-1,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465115,377508.00
04/12/2016 08:45,2,0.250,ACTIVE,211.25,337.24,59.996,1460465104,"201051344000579","219011344069620",28.23,2.00,0,299.37,341.45,7.2,5.0,0.009,370509.2,370509.2,6409,0,0,0,L,1122011218,0,120.65,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465116,377509.00
04/12/2016 08:45,2,0.422,ACTIVE,210.80,342.35,59.981,1460465104,"201051344000890","219011344069620",31.57,3.30,0,331.83,363.99,13.5,11.1,0.062,367550.6,367550.6,30828,0,0,0,L,1122011218,0,120.88,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465117,377510.00
04/12/2016 08:45,2,0.314,ACTIVE,211.03,360.99,59.996,1460465104,"201051344000438","219011344069620",33.52,2.50,0,332.13,369.40,10.7,8.4,0.031,369741.0,369741.0,30830,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465118,377511.00
04/12/2016 08:45,2,0.354,ACTIVE,211.25,349.26,60.002,1460465104,"201051344000417","219011344069620",32.32,2.00,0,330.93,357.08,11.7,9.3,0.035,362996.5,362996.5,30983,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465118,377512.00
04/12/2016 08:45,2,0.170,ACTIVE,210.57,337.54,60.002,1460465104,"274151322000083","219011344069620",30.93,3.30,0,333.33,339.95,5.3,3.2,0.022,635851.5,635851.5,19815,0,0,0,L,1151911521,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465119,377513.00
04/12/2016 08:45,2,0.129,ACTIVE,211.03,337.54,59.996,1460465104,"274151322000076","219011344069620",30.08,3.00,0,321.61,348.96,4.0,1.9,0.009,676417.8,676417.8,19821,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465120,377514.00
04/12/2016 08:45,2,0.201,ALERT,211.03,337.24,60.002,1460465104,"201051344000868","219011344069620",28.63,1.00,0,299.37,340.55,5.9,3.7,0.009,356282.6,356282.6,26069,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465122,377515.00
04/12/2016 08:45,2,0.146,ACTIVE,210.35,336.64,59.996,1460465104,"274151322000095","219011344069620",30.26,2.50,0,326.12,346.86,4.5,2.4,0.018,669462.5,669462.5,19718,0,0,0,L,1151911521,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465123,377516.00
04/12/2016 08:45,2,0.240,ACTIVE,210.80,345.96,60.023,1460465104,"201051344000988","219011344069620",31.99,2.50,0,330.63,354.67,7.8,5.6,0.027,353609.8,353609.8,26359,0,0,0,L,1122011218,0,120.42,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465124,377517.00
04/12/2016 08:45,2,0.311,ACTIVE,210.57,362.79,60.012,1460465104,"201051344001025","219011344069620",33.72,2.50,0,332.43,368.50,10.7,8.4,0.044,367259.1,367259.1,30879,0,0,0,L,1122011218,0,120.42,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465125,377518.00
04/12/2016 08:45,2,0.531,ACTIVE,211.03,338.74,60.007,1460465104,"201051344000458","219011344069620",30.47,3.70,0,331.53,351.37,16.5,14.0,0.097,364053.9,364053.9,26280,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465126,377519.00
04/12/2016 08:45,2,0.510,ACTIVE,211.70,340.55,60.012,1460465104,"201051344000853","219011344069620",30.79,2.00,0,333.33,355.28,15.9,13.4,0.097,362550.6,362550.6,25873,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465126,377520.00
04/12/2016 08:45,2,0.348,ACTIVE,211.03,359.78,60.007,1460465104,"201051344000685","219011344069620",33.38,3.00,0,334.24,364.89,11.8,9.4,0.053,369262.4,369262.4,30699,0,0,0,L,1122011218,0,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465127,377521.00
04/12/2016 08:45,2,0.479,ACTIVE,210.80,339.95,60.002,1460465104,"201051344000917","219011344069620",31.11,3.70,0,329.73,349.26,15.1,12.6,0.088,366472.4,366472.4,30703,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465128,377522.00
04/12/2016 08:45,2,0.449,ACTIVE,210.80,346.56,60.007,1460465104,"201051344001145","219011344069620",32.05,2.00,0,330.93,352.57,14.6,12.2,0.088,371535.6,371535.6,30560,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465129,377523.00
04/12/2016 08:45,2,0.355,ACTIVE,210.80,357.68,60.012,1460465104,"201051344000651","219011344069620",33.20,1.50,0,333.93,365.19,12.0,9.7,0.049,363507.9,363507.9,30931,0,0,0,L,1122011218,0,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465130,377524.00
04/12/2016 08:45,2,0.127,ACTIVE,210.12,335.74,59.991,1460465104,"274151322000088","219011344069620",30.12,3.70,0,323.11,345.66,3.9,1.8,0.009,616017.0,616017.0,19500,0,0,0,L,1151911521,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465131,377525.00
04/12/2016 08:45,2,0.082,ALERT,211.03,337.54,60.002,1460465104,"274151322000068","219011344069620",28.80,2.50,0,295.46,420.20,2.4,0.4,0.000,513836.7,513836.7,20845,0,0,0,L,1151911521,0,121.33,121.55,0002,2,0,0,0,0,0,0,133,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465133,377526.00
04/12/2016 08:45,2,0.348,ACTIVE,210.57,357.38,59.996,1460465104,"201051344001135","219011344069620",33.24,3.00,0,332.13,364.59,11.7,9.4,0.053,359900.7,359900.7,30888,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465134,377527.00
04/12/2016 08:45,2,0.199,ALERT,210.57,336.94,59.996,1460465104,"201051344000594","219011344069620",28.09,1.00,0,298.17,344.15,5.7,3.6,0.004,367295.1,367295.1,26316,0,0,0,L,1122011218,0,120.65,120.42,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465136,377528.00
04/12/2016 08:45,2,0.469,ACTIVE,210.80,337.54,60.028,1460465104,"201051344001203","219011344069620",29.72,2.50,0,333.63,359.48,14.2,11.7,0.084,366437.3,366437.3,30883,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465137,377529.00
04/12/2016 08:45,2,0.135,ACTIVE,210.35,337.24,59.986,1460465104,"274151322000054","219011344069620",30.28,4.00,0,324.92,344.76,4.2,2.1,0.018,629623.2,629623.2,19525,0,0,0,L,1151911521,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465138,377530.00
04/12/2016 08:45,2,0.199,ACTIVE,211.25,336.94,59.996,1460465104,"201051344000867","219011344069620",29.54,2.00,0,297.57,340.55,6.0,3.9,0.009,355618.3,355618.3,26319,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465138,377531.00
04/12/2016 08:45,2,0.527,ACTIVE,210.80,341.15,60.002,1460465104,"201051344001093","219011344069620",31.31,3.70,0,331.83,354.67,16.7,14.2,0.080,365434.4,365434.4,30756,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465139,377532.00
04/12/2016 08:45,2,0.445,ACTIVE,211.03,339.95,59.991,1460465104,"201051344000900","219011344069620",29.98,1.50,0,331.53,352.27,13.6,11.2,0.097,370897.6,370897.6,25708,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465140,377533.00
04/12/2016 08:45,2,0.521,ACTIVE,211.25,339.65,60.002,1460465104,"201051344000648","219011344069620",31.15,1.50,0,332.13,353.77,16.5,14.0,0.093,363454.0,363454.0,26012,0,0,0,L,1122011218,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465141,377534.00
04/12/2016 08:45,2,0.512,ACTIVE,211.03,339.95,59.991,1460465104,"201051344000569","219011344069620",31.13,2.00,0,332.43,353.17,16.2,13.7,0.093,372159.5,372159.5,25642,0,0,0,L,1122011218,0,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465142,377535.00
04/12/2016 08:45,2,0.455,ACTIVE,211.03,342.35,59.986,1460465104,"201051344000983","219011344069620",31.51,2.50,0,333.03,384.43,14.6,12.2,0.093,363704.6,363704.6,26112,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465143,377536.00
04/12/2016 08:45,2,0.201,ACTIVE,211.25,336.94,59.986,1460465104,"201051344001158","219011344069620",25.52,1.00,0,298.47,344.15,5.2,3.1,0.000,358707.1,358707.1,26371,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465144,377537.00
04/12/2016 08:45,2,0.535,ACTIVE,211.48,340.55,60.034,1460465104,"201051344000576","219011344069620",30.12,2.00,0,332.43,350.47,16.4,13.9,0.088,365373.4,365373.4,25781,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465145,377538.00
04/12/2016 08:45,2,0.164,ACTIVE,210.57,337.24,59.991,1460465104,"274151322000087","219011344069620",29.84,5.00,0,330.93,343.25,5.0,2.9,0.018,603884.5,603884.5,19598,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460465146,377539.00
04/12/2016 09:00,2,0.699,ACTIVE,211.93,342.35,60.002,1460466003,"201051344000645","219011344069620",31.11,2.50,0,332.73,352.87,22.1,19.4,0.150,364909.3,364909.3,25929,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466004,377540.00
04/12/2016 09:00,2,0.262,ACTIVE,210.57,352.87,59.965,1460466003,"274151322000085","219011344069620",32.80,4.50,0,334.54,357.68,8.7,6.5,0.040,632477.0,632477.0,19538,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466005,377541.00
04/12/2016 09:00,2,0.252,ALERT,212.16,339.95,59.959,1460466003,"201051344000633","219011344069620",30.45,1.50,0,296.66,344.15,7.8,5.6,0.022,355887.9,355887.9,26389,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466007,377542.00
04/12/2016 09:00,2,0.303,ACTIVE,211.48,338.74,59.965,1460466003,"201051344000469","219011344069620",31.19,0.50,0,308.99,357.38,9.6,7.3,0.027,357129.3,357129.3,26336,0,0,0,L,1122011218,0,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466008,377543.00
04/12/2016 09:00,2,0.365,ACTIVE,210.57,367.60,59.965,1460466003,"201051344000646","219011344069620",34.19,3.00,0,330.93,372.11,12.7,10.3,0.049,361525.9,361525.9,30893,0,0,0,L,1122011218,0,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466008,377544.00
04/12/2016 09:00,2,0.266,ACTIVE,210.57,345.06,59.959,1460466003,"274151322000052","219011344069620",31.83,4.00,0,333.33,348.66,8.6,6.3,0.031,641611.9,641611.9,19760,0,0,0,L,1151911521,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466009,377545.00
04/12/2016 09:00,2,0.510,ACTIVE,211.25,354.37,59.933,1460466003,"201051344000585","219011344069620",32.68,3.30,0,331.83,373.61,16.9,14.4,0.097,367250.8,367250.8,30900,0,0,0,L,1122011218,0,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466010,377546.00
04/12/2016 09:00,2,0.660,ACTIVE,210.80,342.65,59.965,1460466003,"201051344001230","219011344069620",31.31,3.30,0,329.73,356.78,21.0,18.3,0.150,365370.7,365370.7,30689,0,0,0,L,1122011218,0,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466011,377547.00
04/12/2016 09:00,2,0.508,ACTIVE,211.25,363.09,59.928,1460466003,"201051344000582","219011344069620",33.56,2.50,0,332.13,372.71,17.2,14.7,0.093,358933.8,358933.8,30869,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466012,377548.00
04/12/2016 09:00,2,0.389,ACTIVE,210.35,363.09,59.991,1460466003,"201051344000955","219011344069620",33.73,3.00,0,330.63,368.50,13.3,10.9,0.062,370446.9,370446.9,30807,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466013,377549.00
04/12/2016 09:00,2,0.125,ALERT,210.57,337.24,59.954,1460466003,"274151322000094","219011344069620",30.40,2.50,0,296.96,425.91,3.8,1.8,0.018,514167.5,514167.5,20643,0,0,0,L,1151911521,0,120.65,121.78,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466015,377550.00
04/12/2016 09:00,2,0.295,ACTIVE,211.48,338.14,59.954,1460466003,"201051344000579","219011344069620",30.73,2.50,0,310.79,357.68,9.2,7.0,0.027,370510.7,370510.7,6410,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466016,377551.00
04/12/2016 09:00,2,0.537,ACTIVE,210.80,364.59,59.991,1460466003,"201051344000890","219011344069620",33.73,3.30,0,331.53,373.01,18.4,15.8,0.106,367554.0,367554.0,30829,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466017,377552.00
04/12/2016 09:00,2,0.404,ACTIVE,211.03,364.89,59.954,1460466003,"201051344000438","219011344069620",33.91,3.00,0,332.13,373.31,13.9,11.5,0.066,369743.4,369743.4,30831,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466017,377553.00
04/12/2016 09:00,2,0.438,ACTIVE,211.03,360.08,59.965,1460466003,"201051344000417","219011344069620",33.40,3.30,0,331.23,366.70,14.8,12.4,0.066,362999.2,362999.2,30984,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466018,377554.00
04/12/2016 09:00,2,0.248,ACTIVE,210.80,347.16,59.965,1460466003,"274151322000083","219011344069620",32.12,4.00,0,334.24,354.97,8.0,5.8,0.044,635852.6,635852.6,19816,0,0,0,L,1151911521,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466020,377555.00
04/12/2016 09:00,2,0.184,ACTIVE,211.25,341.45,59.965,1460466003,"274151322000076","219011344069620",31.49,3.70,0,334.84,342.65,5.8,3.7,0.027,676418.5,676418.5,19822,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466021,377556.00
04/12/2016 09:00,2,0.248,ACTIVE,211.25,342.05,59.991,1460466003,"201051344000868","219011344069620",31.63,1.00,0,299.37,347.76,8.0,5.8,0.022,356283.8,356283.8,26071,0,0,0,L,1122011218,0,120.65,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466022,377557.00
04/12/2016 09:00,2,0.232,ACTIVE,210.35,337.54,59.954,1460466003,"274151322000095","219011344069620",20.10,3.30,0,333.93,358.28,4.7,2.6,0.022,669463.3,669463.3,19719,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466023,377558.00
04/12/2016 09:00,2,0.314,ACTIVE,211.25,361.89,59.965,1460466003,"201051344000988","219011344069620",33.54,3.00,0,333.63,367.60,10.7,8.4,0.053,353611.5,353611.5,26360,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466024,377559.00
04/12/2016 09:00,2,0.408,ACTIVE,210.80,369.40,59.965,1460466003,"201051344001025","219011344069620",34.43,3.00,0,331.53,374.21,14.3,11.8,0.075,367261.6,367261.6,30880,0,0,0,L,1122011218,0,120.65,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466024,377560.00
04/12/2016 09:00,2,0.721,ACTIVE,211.48,341.45,59.959,1460466003,"201051344000458","219011344069620",31.09,3.70,0,331.83,359.48,22.8,20.0,0.155,364058.2,364058.2,26281,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466025,377561.00
04/12/2016 09:00,2,0.693,ACTIVE,211.93,343.85,59.965,1460466003,"201051344000853","219011344069620",31.43,2.00,0,333.33,359.48,22.1,19.4,0.150,362554.7,362554.7,25874,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466026,377562.00
04/12/2016 09:00,2,0.477,ACTIVE,211.25,353.47,59.965,1460466003,"201051344000685","219011344069620",32.62,3.30,0,332.43,372.11,15.7,13.3,0.084,369265.2,369265.2,30700,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466027,377563.00
04/12/2016 09:00,2,0.682,ACTIVE,211.03,341.15,59.965,1460466003,"201051344000917","219011344069620",30.49,3.70,0,330.63,353.77,21.1,18.5,0.141,366476.3,366476.3,30704,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466028,377564.00
04/12/2016 09:00,2,0.664,ACTIVE,211.03,342.95,59.970,1460466003,"201051344001145","219011344069620",31.39,2.50,0,333.03,355.58,21.1,18.5,0.146,371539.4,371539.4,30561,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466029,377565.00
04/12/2016 09:00,2,0.475,ACTIVE,211.03,362.19,59.991,1460466003,"201051344000651","219011344069620",33.60,2.00,0,332.43,371.21,16.2,13.7,0.088,363510.8,363510.8,30932,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466030,377566.00
04/12/2016 09:00,2,0.188,ACTIVE,210.12,342.35,59.954,1460466003,"274151322000088","219011344069620",31.71,4.00,0,332.73,347.76,6.0,3.9,0.022,616017.6,616017.6,19501,0,0,0,L,1151911521,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466031,377567.00
04/12/2016 09:00,2,0.121,ACTIVE,211.25,337.54,59.954,1460466003,"274151322000068","219011344069620",30.16,3.70,0,297.26,419.30,3.6,1.6,0.009,513836.9,513836.9,20847,0,0,0,L,1151911521,0,121.33,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466032,377568.00
04/12/2016 09:00,2,0.465,ACTIVE,210.57,363.39,59.959,1460466003,"201051344001135","219011344069620",33.68,3.30,0,331.53,372.11,15.8,13.4,0.088,359903.5,359903.5,30889,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466033,377569.00
04/12/2016 09:00,2,0.242,ACTIVE,211.03,337.54,59.944,1460466003,"201051344000594","219011344069620",30.91,2.00,0,298.47,341.45,7.7,5.5,0.022,367296.2,367296.2,26318,0,0,0,L,1122011218,0,120.65,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466034,377570.00
04/12/2016 09:00,2,0.625,ACTIVE,211.03,350.77,59.959,1460466003,"201051344001203","219011344069620",32.30,3.00,0,330.93,366.40,20.5,17.9,0.137,366441.0,366441.0,30884,0,0,0,L,1122011218,0,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466035,377571.00
04/12/2016 09:00,2,0.186,ACTIVE,210.35,351.67,59.949,1460466003,"274151322000054","219011344069620",32.78,5.00,0,333.03,355.28,6.2,4.0,0.018,629624.0,629624.0,19526,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466036,377572.00
04/12/2016 09:00,2,0.258,ALERT,211.25,337.24,59.954,1460466003,"201051344000867","219011344069620",31.05,2.00,0,298.17,349.86,8.2,6.0,0.022,355619.5,355619.5,26320,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466037,377573.00
04/12/2016 09:00,2,0.727,ACTIVE,210.80,341.75,59.928,1460466003,"201051344001093","219011344069620",31.15,3.70,0,330.63,355.28,22.9,20.2,0.146,365438.6,365438.6,30757,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466038,377574.00
04/12/2016 09:00,2,0.629,ACTIVE,211.03,343.55,59.959,1460466003,"201051344000900","219011344069620",31.39,1.50,0,331.53,356.18,20.0,17.4,0.155,370901.2,370901.2,25709,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466039,377575.00
04/12/2016 09:00,2,0.723,ACTIVE,211.25,341.45,59.928,1460466003,"201051344000648","219011344069620",31.01,1.50,0,333.03,355.88,22.8,20.0,0.150,363458.3,363458.3,26013,0,0,0,L,1122011218,0,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466040,377576.00
04/12/2016 09:00,2,0.721,ACTIVE,211.48,341.45,59.959,1460466003,"201051344000569","219011344069620",31.05,2.50,0,332.43,358.88,22.6,19.9,0.155,372163.7,372163.7,25643,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466041,377577.00
04/12/2016 09:00,2,0.631,ACTIVE,211.25,354.97,59.959,1460466003,"201051344000983","219011344069620",32.66,2.50,0,333.03,365.80,20.9,18.2,0.146,363708.4,363708.4,26113,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466042,377578.00
04/12/2016 09:00,2,0.230,ALERT,211.48,337.24,59.959,1460466003,"201051344001158","219011344069620",29.72,1.00,0,298.77,341.75,7.0,4.8,0.018,358708.1,358708.1,26372,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466044,377579.00
04/12/2016 09:00,2,0.703,ACTIVE,211.70,346.56,59.954,1460466003,"201051344000576","219011344069620",31.73,2.00,0,332.43,358.28,22.6,19.9,0.150,365377.6,365377.6,25782,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466045,377580.00
04/12/2016 09:00,2,0.227,ACTIVE,210.80,345.06,59.944,1460466003,"274151322000087","219011344069620",31.91,5.50,0,333.63,347.16,7.4,5.2,0.044,603885.5,603885.5,19599,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466046,377581.00
04/12/2016 09:15,2,0.809,ACTIVE,211.70,343.55,59.954,1460466903,"201051344000645","219011344069620",31.21,3.00,0,333.03,358.28,25.6,22.8,0.181,364914.6,364914.6,25930,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466904,377582.00
04/12/2016 09:15,2,0.305,ACTIVE,210.57,354.97,59.938,1460466903,"274151322000085","219011344069620",33.02,5.50,0,334.54,361.89,10.2,7.9,0.049,632478.8,632478.8,19539,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466905,377583.00
04/12/2016 09:15,2,0.270,ACTIVE,211.70,349.86,59.954,1460466903,"201051344000633","219011344069620",32.40,2.00,0,332.13,355.58,8.8,6.6,0.031,355889.4,355889.4,26391,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466906,377584.00
04/12/2016 09:15,2,0.336,ACTIVE,211.48,342.05,59.970,1460466903,"201051344000469","219011344069620",31.57,1.00,0,331.83,361.89,10.8,8.5,0.031,357131.3,357131.3,26337,0,0,0,L,1122011218,0,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466907,377585.00
04/12/2016 09:15,2,0.438,ACTIVE,210.35,350.47,59.965,1460466903,"201051344000646","219011344069620",32.30,3.30,0,332.13,374.21,14.3,11.9,0.084,361528.7,361528.7,30894,0,0,0,L,1122011218,0,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466908,377586.00
04/12/2016 09:15,2,0.307,ACTIVE,210.12,344.45,59.981,1460466903,"274151322000052","219011344069620",31.95,5.00,0,333.93,351.67,9.9,7.6,0.040,641613.6,641613.6,19761,0,0,0,L,1151911521,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466909,377587.00
04/12/2016 09:15,2,0.582,ACTIVE,210.80,365.49,59.975,1460466903,"201051344000585","219011344069620",33.75,4.00,0,333.03,376.62,19.9,17.3,0.128,367254.7,367254.7,30901,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466910,377588.00
04/12/2016 09:15,2,0.744,ACTIVE,210.35,348.36,59.970,1460466903,"201051344001230","219011344069620",31.87,3.70,0,330.93,357.98,24.1,21.3,0.172,365375.7,365375.7,30690,0,0,0,L,1122011218,0,120.88,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466911,377589.00
04/12/2016 09:15,2,0.582,ACTIVE,211.03,366.10,59.965,1460466903,"201051344000582","219011344069620",33.81,3.00,0,333.63,374.51,19.9,17.3,0.119,358937.8,358937.8,30870,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466912,377590.00
04/12/2016 09:15,2,0.445,ACTIVE,210.35,350.17,59.970,1460466903,"201051344000955","219011344069620",32.30,3.70,0,331.53,371.51,14.6,12.1,0.071,370449.8,370449.8,30808,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466912,377591.00
04/12/2016 09:15,2,0.148,ACTIVE,210.35,336.94,59.965,1460466903,"274151322000094","219011344069620",31.11,3.30,0,333.93,340.55,4.7,2.6,0.018,514168.0,514168.0,20645,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466913,377592.00
04/12/2016 09:15,2,0.316,ACTIVE,211.25,337.84,59.965,1460466903,"201051344000579","219011344069620",31.09,3.00,0,332.73,360.69,10.1,7.8,0.031,370512.5,370512.5,6411,0,0,0,L,1122011218,0,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466914,377593.00
04/12/2016 09:15,2,0.635,ACTIVE,210.35,360.69,59.970,1460466903,"201051344000890","219011344069620",33.32,4.00,0,332.13,374.51,21.5,18.8,0.128,367558.3,367558.3,30830,0,0,0,L,1122011218,0,120.88,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466915,377594.00
04/12/2016 09:15,2,0.453,ACTIVE,210.80,363.69,59.965,1460466903,"201051344000438","219011344069620",33.68,3.30,0,332.73,376.31,15.5,13.0,0.080,369746.5,369746.5,30832,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466916,377595.00
04/12/2016 09:15,2,0.494,ACTIVE,210.80,352.57,59.959,1460466903,"201051344000417","219011344069620",32.62,3.70,0,332.13,368.50,16.3,13.8,0.084,363002.4,363002.4,30985,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466917,377596.00
04/12/2016 09:15,2,0.285,ACTIVE,210.35,351.97,59.928,1460466903,"274151322000083","219011344069620",32.68,5.00,0,335.14,358.58,9.5,7.2,0.049,635854.3,635854.3,19817,0,0,0,L,1151911521,0,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466918,377597.00
04/12/2016 09:15,2,0.193,ACTIVE,211.03,350.17,59.965,1460466903,"274151322000076","219011344069620",32.48,4.50,0,335.14,353.77,6.4,4.2,0.022,676419.5,676419.5,19823,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466919,377598.00
04/12/2016 09:15,2,0.281,ACTIVE,211.25,338.14,59.965,1460466903,"201051344000868","219011344069620",30.95,1.50,0,333.33,361.89,8.8,6.6,0.027,356285.3,356285.3,26072,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466920,377599.00
04/12/2016 09:15,2,0.199,ACTIVE,210.35,362.49,59.959,1460466903,"274151322000095","219011344069620",33.75,4.50,0,333.63,365.49,6.8,4.6,0.031,669464.4,669464.4,19720,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466921,377600.00
04/12/2016 09:15,2,0.354,ACTIVE,211.25,366.70,59.981,1460466903,"201051344000988","219011344069620",34.07,3.00,0,334.54,374.21,12.1,9.8,0.066,353613.8,353613.8,26361,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466921,377601.00
04/12/2016 09:15,2,0.486,ACTIVE,210.35,353.77,59.965,1460466903,"201051344001025","219011344069620",32.68,3.30,0,332.43,376.92,16.1,13.6,0.097,367264.8,367264.8,30881,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466923,377602.00
04/12/2016 09:15,2,0.814,ACTIVE,211.03,344.15,59.965,1460466903,"201051344000458","219011344069620",31.39,3.70,0,331.53,361.89,25.9,23.1,0.190,364063.5,364063.5,26282,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466923,377603.00
04/12/2016 09:15,2,0.793,ACTIVE,211.70,346.56,59.938,1460466903,"201051344000853","219011344069620",31.69,2.50,0,335.14,361.29,25.5,22.7,0.186,362560.0,362560.0,25875,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466924,377604.00
04/12/2016 09:15,2,0.529,ACTIVE,211.03,362.49,59.970,1460466903,"201051344000685","219011344069620",33.52,3.70,0,333.93,377.52,18.0,15.4,0.115,369268.8,369268.8,30701,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466925,377605.00
04/12/2016 09:15,2,0.762,ACTIVE,210.80,344.15,59.944,1460466903,"201051344000917","219011344069620",31.31,4.00,0,331.23,357.08,24.2,21.5,0.177,366481.2,366481.2,30705,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466926,377606.00
04/12/2016 09:15,2,0.766,ACTIVE,210.80,342.35,59.959,1460466903,"201051344001145","219011344069620",31.21,3.00,0,333.33,359.18,24.2,21.5,0.177,371544.4,371544.4,30562,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466927,377607.00
04/12/2016 09:15,2,0.547,ACTIVE,210.80,352.57,59.949,1460466903,"201051344000651","219011344069620",32.48,2.50,0,332.73,376.31,18.1,15.5,0.097,363514.3,363514.3,30933,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466928,377608.00
04/12/2016 09:15,2,0.223,ACTIVE,209.90,341.45,59.938,1460466903,"274151322000088","219011344069620",31.43,5.00,0,333.63,351.37,7.1,4.9,0.027,616018.7,616018.7,19502,0,0,0,L,1151911521,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466929,377609.00
04/12/2016 09:15,2,0.141,ACTIVE,211.03,337.24,59.938,1460466903,"274151322000068","219011344069620",30.55,4.50,0,334.54,340.85,4.4,2.3,0.013,513837.4,513837.4,20848,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466930,377610.00
04/12/2016 09:15,2,0.551,ACTIVE,210.35,362.49,59.959,1460466903,"201051344001135","219011344069620",33.52,3.30,0,331.83,376.31,18.7,16.1,0.119,359907.2,359907.2,30890,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466931,377611.00
04/12/2016 09:15,2,0.271,ACTIVE,210.80,337.24,59.949,1460466903,"201051344000594","219011344069620",30.59,2.50,0,330.63,351.97,8.5,6.3,0.027,367297.7,367297.7,26319,0,0,0,L,1122011218,0,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466931,377612.00
04/12/2016 09:15,2,0.717,ACTIVE,210.80,351.67,59.949,1460466903,"201051344001203","219011344069620",32.26,3.30,0,333.33,367.60,23.5,20.8,0.168,366445.8,366445.8,30885,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466932,377613.00
04/12/2016 09:15,2,0.191,ACTIVE,210.35,360.08,59.975,1460466903,"274151322000054","219011344069620",33.52,6.00,0,333.63,363.09,6.7,4.5,0.027,629625.0,629625.0,19527,0,0,0,L,1151911521,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466933,377614.00
04/12/2016 09:15,2,0.273,ACTIVE,211.48,348.66,59.933,1460466903,"201051344000867","219011344069620",32.34,2.50,0,332.73,355.88,9.0,6.7,0.031,355621.1,355621.1,26322,0,0,0,L,1122011218,0,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466934,377615.00
04/12/2016 09:15,2,0.822,ACTIVE,210.57,342.95,59.975,1460466903,"201051344001093","219011344069620",31.21,3.70,0,331.83,360.38,26.0,23.2,0.172,365444.0,365444.0,30758,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466935,377616.00
04/12/2016 09:15,2,0.736,ACTIVE,211.03,343.55,59.965,1460466903,"201051344000900","219011344069620",31.29,2.00,0,332.43,360.69,23.4,20.6,0.186,370905.9,370905.9,25710,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466936,377617.00
04/12/2016 09:15,2,0.814,ACTIVE,211.25,343.85,59.949,1460466903,"201051344000648","219011344069620",31.37,1.50,0,332.73,359.18,25.9,23.1,0.177,363463.6,363463.6,26014,0,0,0,L,1122011218,0,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466937,377618.00
04/12/2016 09:15,2,0.811,ACTIVE,211.25,345.36,59.965,1460466903,"201051344000569","219011344069620",31.53,2.50,0,332.43,361.29,25.9,23.1,0.181,372169.1,372169.1,25644,0,0,0,L,1122011218,0,120.42,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466938,377619.00
04/12/2016 09:15,2,0.729,ACTIVE,211.25,354.67,59.965,1460466903,"201051344000983","219011344069620",32.48,3.00,0,333.63,368.80,24.0,21.2,0.177,363713.3,363713.3,26114,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466939,377620.00
