ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 09:15,2,0.246,ACTIVE,211.25,338.44,59.933,1460466903,"201051344001158","219011344069620",30.87,1.50,0,331.83,349.56,7.7,5.5,0.027,358709.3,358709.3,26374,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466940,377621.00
04/12/2016 09:15,2,0.805,ACTIVE,211.70,346.26,59.975,1460466903,"201051344000576","219011344069620",31.61,2.00,0,334.24,359.18,25.8,23.0,0.172,365383.0,365383.0,25783,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466941,377622.00
04/12/2016 09:15,2,0.252,ACTIVE,210.35,355.58,59.970,1460466903,"274151322000087","219011344069620",33.04,6.30,0,333.93,361.59,8.5,6.3,0.035,603886.9,603886.9,19600,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460466942,377623.00
04/12/2016 09:30,2,0.930,ACTIVE,211.93,348.06,59.959,1460467803,"201051344000645","219011344069620",31.71,3.00,0,333.63,363.99,29.9,27.0,0.217,364920.7,364920.7,25931,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467804,377624.00
04/12/2016 09:30,2,0.359,ACTIVE,210.80,358.88,59.959,1460467803,"274151322000085","219011344069620",33.34,6.00,0,333.33,364.89,12.2,9.8,0.062,632480.9,632480.9,19540,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467805,377625.00
04/12/2016 09:30,2,0.299,ACTIVE,212.16,354.07,59.970,1460467803,"201051344000633","219011344069620",32.78,2.50,0,334.54,358.28,9.9,7.7,0.035,355891.1,355891.1,26392,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467806,377626.00
04/12/2016 09:30,2,0.363,ACTIVE,211.48,354.67,59.938,1460467803,"201051344000469","219011344069620",32.88,1.00,0,333.03,361.89,12.2,9.8,0.053,357133.5,357133.5,26338,0,0,0,L,1122011218,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467807,377627.00
04/12/2016 09:30,2,0.496,ACTIVE,210.80,354.97,59.954,1460467803,"201051344000646","219011344069620",32.70,3.70,0,330.93,379.02,16.4,13.9,0.093,361531.9,361531.9,30895,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467808,377628.00
04/12/2016 09:30,2,0.359,ACTIVE,210.35,346.26,59.954,1460467803,"274151322000052","219011344069620",32.05,5.50,0,333.33,355.58,11.7,9.3,0.066,641615.7,641615.7,19762,0,0,0,L,1151911521,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467809,377629.00
04/12/2016 09:30,2,0.676,ACTIVE,211.25,363.69,59.949,1460467803,"201051344000585","219011344069620",33.50,4.00,0,332.73,378.12,23.0,20.3,0.155,367259.3,367259.3,30902,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467810,377630.00
04/12/2016 09:30,2,0.883,ACTIVE,211.03,346.26,59.954,1460467803,"201051344001230","219011344069620",31.47,3.70,0,330.63,361.89,28.2,25.3,0.208,365381.4,365381.4,30691,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467810,377631.00
04/12/2016 09:30,2,0.662,ACTIVE,211.70,369.10,59.954,1460467803,"201051344000582","219011344069620",34.05,3.30,0,332.43,377.52,22.9,20.2,0.146,358942.4,358942.4,30871,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467811,377632.00
04/12/2016 09:30,2,0.498,ACTIVE,210.57,365.49,59.959,1460467803,"201051344000955","219011344069620",33.89,4.00,0,331.23,375.71,17.1,14.6,0.088,370453.1,370453.1,30809,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467812,377633.00
04/12/2016 09:30,2,0.178,ACTIVE,210.57,372.11,59.949,1460467803,"274151322000094","219011344069620",34.85,4.00,0,333.93,375.71,6.3,4.2,0.031,514168.8,514168.8,20646,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467813,377634.00
04/12/2016 09:30,2,0.338,ACTIVE,211.70,361.59,59.965,1460467803,"201051344000579","219011344069620",33.68,3.30,0,332.73,369.70,11.5,9.2,0.044,370514.6,370514.6,6412,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467814,377635.00
04/12/2016 09:30,2,0.723,ACTIVE,210.80,366.40,59.965,1460467803,"201051344000890","219011344069620",33.79,4.50,0,331.23,376.01,24.8,22.0,0.164,367563.3,367563.3,30831,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467815,377636.00
04/12/2016 09:30,2,0.498,ACTIVE,211.03,369.10,59.949,1460467803,"201051344000438","219011344069620",34.23,3.70,0,332.43,380.22,17.3,14.8,0.097,369750.0,369750.0,30833,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467816,377637.00
04/12/2016 09:30,2,0.543,ACTIVE,211.25,360.08,59.954,1460467803,"201051344000417","219011344069620",33.36,4.00,0,332.13,373.61,18.4,15.8,0.097,363006.1,363006.1,30986,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467817,377638.00
04/12/2016 09:30,2,0.340,ACTIVE,210.57,355.28,59.949,1460467803,"274151322000083","219011344069620",32.82,5.50,0,333.93,361.29,11.3,9.0,0.066,635856.2,635856.2,19818,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467818,377639.00
04/12/2016 09:30,2,0.195,ACTIVE,211.25,357.98,59.944,1460467803,"274151322000076","219011344069620",33.30,5.50,0,335.14,360.08,6.6,4.5,0.027,676420.5,676420.5,19824,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467819,377640.00
04/12/2016 09:30,2,0.311,ACTIVE,211.48,342.05,59.949,1460467803,"201051344000868","219011344069620",31.57,1.50,0,332.73,362.19,10.0,7.7,0.040,356287.1,356287.1,26073,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467819,377641.00
04/12/2016 09:30,2,0.203,ACTIVE,210.57,368.50,59.959,1460467803,"274151322000095","219011344069620",34.35,5.50,0,334.54,370.90,7.1,4.9,0.031,669465.6,669465.6,19721,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467820,377642.00
04/12/2016 09:30,2,0.396,ACTIVE,211.48,372.11,59.949,1460467803,"201051344000988","219011344069620",34.55,3.30,0,333.63,378.12,13.9,11.5,0.075,353616.4,353616.4,26362,0,0,0,L,1122011218,0,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467821,377643.00
04/12/2016 09:30,2,0.549,ACTIVE,211.03,367.90,59.954,1460467803,"201051344001025","219011344069620",34.09,3.70,0,331.83,382.93,19.0,16.4,0.119,367268.5,367268.5,30882,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467822,377644.00
04/12/2016 09:30,2,0.957,ACTIVE,211.48,343.85,59.959,1460467803,"201051344000458","219011344069620",31.11,3.70,0,332.73,363.69,30.2,27.2,0.230,364069.7,364069.7,26283,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467823,377645.00
04/12/2016 09:30,2,0.938,ACTIVE,212.16,345.96,59.954,1460467803,"201051344000853","219011344069620",31.45,2.50,0,335.14,364.29,29.9,26.9,0.225,362566.1,362566.1,25876,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467824,377646.00
04/12/2016 09:30,2,0.611,ACTIVE,211.48,369.10,59.944,1460467803,"201051344000685","219011344069620",34.07,3.70,0,332.73,378.72,21.1,18.5,0.141,369272.9,369272.9,30702,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467825,377647.00
04/12/2016 09:30,2,0.883,ACTIVE,211.25,347.46,59.954,1460467803,"201051344000917","219011344069620",31.57,4.00,0,331.23,362.79,28.3,25.4,0.212,366487.0,366487.0,30706,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467826,377648.00
04/12/2016 09:30,2,0.885,ACTIVE,211.25,346.26,59.944,1460467803,"201051344001145","219011344069620",31.51,3.30,0,332.43,362.79,28.3,25.4,0.212,371550.2,371550.2,30563,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467827,377649.00
04/12/2016 09:30,2,0.617,ACTIVE,211.25,367.00,59.944,1460467803,"201051344000651","219011344069620",33.97,3.00,0,332.43,379.02,21.2,18.6,0.133,363518.6,363518.6,30934,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467828,377650.00
04/12/2016 09:30,2,0.262,ACTIVE,210.35,348.66,59.954,1460467803,"274151322000088","219011344069620",32.20,6.00,0,333.03,354.37,8.5,6.3,0.035,616020.1,616020.1,19503,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467829,377651.00
04/12/2016 09:30,2,0.166,ACTIVE,211.25,343.85,59.938,1460467803,"274151322000068","219011344069620",31.73,5.50,0,334.54,346.56,5.3,3.2,0.031,513838.1,513838.1,20849,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467829,377652.00
04/12/2016 09:30,2,0.643,ACTIVE,210.80,365.49,59.949,1460467803,"201051344001135","219011344069620",33.73,3.70,0,331.23,376.01,22.0,19.3,0.146,359911.5,359911.5,30891,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467830,377653.00
04/12/2016 09:30,2,0.297,ACTIVE,211.25,347.76,60.002,1460467803,"201051344000594","219011344069620",32.16,3.00,0,330.33,363.69,9.7,7.4,0.035,367299.4,367299.4,26320,0,0,0,L,1122011218,0,120.88,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467831,377654.00
04/12/2016 09:30,2,0.830,ACTIVE,211.03,355.28,59.944,1460467803,"201051344001203","219011344069620",32.58,3.70,0,332.73,371.81,27.4,24.6,0.203,366451.4,366451.4,30886,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467832,377655.00
04/12/2016 09:30,2,0.197,ACTIVE,210.35,365.80,59.944,1460467803,"274151322000054","219011344069620",34.05,6.70,0,333.63,367.90,6.8,4.6,0.031,629626.2,629626.2,19528,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467833,377656.00
04/12/2016 09:30,2,0.320,ACTIVE,211.70,338.44,59.938,1460467803,"201051344000867","219011344069620",31.23,3.00,0,333.93,361.89,10.2,7.9,0.044,355622.9,355622.9,26323,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467834,377657.00
04/12/2016 09:30,2,0.938,ACTIVE,211.03,346.56,59.933,1460467803,"201051344001093","219011344069620",31.49,4.00,0,330.63,363.99,29.9,26.9,0.203,365450.2,365450.2,30759,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467835,377658.00
04/12/2016 09:30,2,0.871,ACTIVE,211.25,345.36,59.991,1460467803,"201051344000900","219011344069620",31.33,2.00,0,334.24,363.99,27.7,24.8,0.221,370911.5,370911.5,25711,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467836,377659.00
04/12/2016 09:30,2,0.941,ACTIVE,211.70,347.16,59.954,1460467803,"201051344000648","219011344069620",31.63,1.50,0,333.03,363.39,30.2,27.2,0.217,363469.9,363469.9,26015,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467837,377660.00
04/12/2016 09:30,2,0.924,ACTIVE,211.48,353.47,59.949,1460467803,"201051344000569","219011344069620",32.20,3.00,0,333.03,365.19,30.1,27.2,0.221,372175.3,372175.3,25645,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467838,377661.00
04/12/2016 09:30,2,0.842,ACTIVE,211.25,358.58,59.938,1460467803,"201051344000983","219011344069620",32.88,3.00,0,333.93,372.11,28.1,25.2,0.212,363719.1,363719.1,26115,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467839,377662.00
04/12/2016 09:30,2,0.268,ACTIVE,211.70,350.77,59.959,1460467803,"201051344001158","219011344069620",32.56,2.00,0,332.13,361.89,8.9,6.6,0.031,358710.8,358710.8,26375,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467840,377663.00
04/12/2016 09:30,2,0.941,ACTIVE,211.93,347.46,59.959,1460467803,"201051344000576","219011344069620",31.55,2.50,0,333.33,363.99,30.1,27.1,0.217,365389.2,365389.2,25784,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467841,377664.00
04/12/2016 09:30,2,0.295,ACTIVE,210.57,360.08,59.949,1460467803,"274151322000087","219011344069620",33.44,7.00,0,334.24,364.89,10.1,7.8,0.053,603888.6,603888.6,19601,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460467842,377665.00
04/12/2016 09:45,2,1.092,ACTIVE,211.70,346.86,59.975,1460468703,"201051344000645","219011344069620",31.39,3.30,0,334.24,367.30,34.7,31.6,0.261,364927.9,364927.9,25932,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468704,377666.00
04/12/2016 09:45,2,0.420,ACTIVE,210.35,360.38,59.949,1460468703,"274151322000085","219011344069620",33.42,6.30,0,333.63,366.70,14.3,11.9,0.080,632483.6,632483.6,19541,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468705,377667.00
04/12/2016 09:45,2,0.342,ACTIVE,211.70,340.25,59.965,1460468703,"201051344000633","219011344069620",31.19,3.00,0,335.14,363.39,10.8,8.5,0.053,355893.2,355893.2,26393,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468706,377668.00
04/12/2016 09:45,2,0.391,ACTIVE,211.25,367.00,59.965,1460468703,"201051344000469","219011344069620",34.09,1.50,0,333.33,372.71,13.6,11.2,0.066,357136.1,357136.1,26339,0,0,0,L,1122011218,0,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468707,377669.00
04/12/2016 09:45,2,0.551,ACTIVE,210.12,370.30,59.975,1460468703,"201051344000646","219011344069620",34.37,4.00,0,332.43,382.03,19.2,16.6,0.115,361535.6,361535.6,30896,0,0,0,L,1122011218,0,120.88,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468708,377670.00
04/12/2016 09:45,2,0.418,ACTIVE,209.90,351.07,59.954,1460468703,"274151322000052","219011344069620",32.40,6.30,0,333.63,357.08,13.7,11.3,0.075,641618.2,641618.2,19763,0,0,0,L,1151911521,0,119.97,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468709,377671.00
04/12/2016 09:45,2,0.777,ACTIVE,210.35,370.60,59.975,1460468703,"201051344000585","219011344069620",34.07,5.00,0,333.33,381.12,27.0,24.1,0.194,367264.8,367264.8,30903,0,0,0,L,1122011218,0,120.20,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468710,377672.00
04/12/2016 09:45,2,0.773,ACTIVE,210.80,369.40,59.965,1460468703,"201051344000582","219011344069620",33.97,3.70,0,333.63,380.82,26.7,23.8,0.181,358947.9,358947.9,30872,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468712,377673.00
04/12/2016 09:45,2,0.570,ACTIVE,209.67,361.89,59.970,1460468703,"201051344000955","219011344069620",33.42,4.50,0,331.23,379.62,19.3,16.7,0.106,370457.0,370457.0,30810,0,0,0,L,1122011218,0,119.97,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468713,377674.00
04/12/2016 09:45,2,0.211,ACTIVE,210.35,415.09,59.970,1460468703,"274151322000094","219011344069620",39.28,6.00,0,334.54,417.79,8.4,6.2,0.040,514170.1,514170.1,20647,0,0,0,L,1151911521,0,120.20,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468714,377675.00
04/12/2016 09:45,2,0.383,ACTIVE,211.03,360.69,59.965,1460468703,"201051344000579","219011344069620",33.60,3.70,0,333.93,373.01,13.1,10.7,0.053,370517.0,370517.0,6413,0,0,0,L,1122011218,0,120.65,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468714,377676.00
04/12/2016 09:45,2,0.828,ACTIVE,209.90,369.40,59.970,1460468703,"201051344000890","219011344069620",34.01,5.50,0,332.13,379.32,28.6,25.7,0.194,367569.3,367569.3,30832,0,0,0,L,1122011218,0,120.65,119.52,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468715,377677.00
04/12/2016 09:45,2,0.582,ACTIVE,210.12,371.81,59.954,1460468703,"201051344000438","219011344069620",34.45,4.50,0,332.13,383.83,20.4,17.7,0.119,369754.0,369754.0,30834,0,0,0,L,1122011218,0,120.88,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468716,377678.00
04/12/2016 09:45,2,0.623,ACTIVE,210.35,365.49,59.981,1460468703,"201051344000417","219011344069620",33.79,5.00,0,330.63,377.52,21.4,18.7,0.128,363010.4,363010.4,30987,0,0,0,L,1122011218,0,120.42,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468717,377679.00
04/12/2016 09:45,2,0.402,ACTIVE,210.35,356.18,59.949,1460468703,"274151322000083","219011344069620",32.84,6.30,0,333.93,363.99,13.3,10.9,0.075,635858.7,635858.7,19819,0,0,0,L,1151911521,0,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468718,377680.00
04/12/2016 09:45,2,0.201,ACTIVE,210.80,363.09,59.970,1460468703,"274151322000076","219011344069620",33.87,6.70,0,334.84,367.30,7.0,4.8,0.035,676421.7,676421.7,19825,0,0,0,L,1151911521,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468719,377681.00
04/12/2016 09:45,2,0.348,ACTIVE,211.03,360.69,59.965,1460468703,"201051344000868","219011344069620",33.48,2.00,0,333.63,366.70,11.8,9.5,0.053,356289.3,356289.3,26074,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468720,377682.00
04/12/2016 09:45,2,0.205,ACTIVE,210.12,372.41,59.959,1460468703,"274151322000095","219011344069620",34.79,6.30,0,333.33,376.92,7.2,5.1,0.031,669466.8,669466.8,19722,0,0,0,L,1151911521,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468721,377683.00
04/12/2016 09:45,2,0.469,ACTIVE,210.80,361.89,59.965,1460468703,"201051344000988","219011344069620",33.44,3.30,0,333.33,380.22,15.8,13.4,0.093,353619.5,353619.5,26363,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468722,377684.00
04/12/2016 09:45,2,0.637,ACTIVE,210.12,371.81,59.965,1460468703,"201051344001025","219011344069620",34.47,4.50,0,333.03,383.23,22.3,19.6,0.146,367273.0,367273.0,30883,0,0,0,L,1122011218,0,120.20,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468723,377685.00
04/12/2016 09:45,2,1.088,ACTIVE,211.03,352.27,59.959,1460468703,"201051344000458","219011344069620",31.97,4.00,0,332.73,368.20,35.3,32.1,0.278,364077.1,364077.1,26284,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468724,377686.00
04/12/2016 09:45,2,1.082,ACTIVE,211.70,352.27,59.959,1460468703,"201051344000853","219011344069620",31.93,3.00,0,334.54,369.10,35.0,31.9,0.270,362573.4,362573.4,25877,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468725,377687.00
04/12/2016 09:45,2,0.697,ACTIVE,210.57,373.61,59.954,1460468703,"201051344000685","219011344069620",34.51,4.50,0,333.33,381.42,24.5,21.7,0.172,369278.0,369278.0,30703,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468726,377688.00
04/12/2016 09:45,2,1.039,ACTIVE,210.57,348.96,59.981,1460468703,"201051344000917","219011344069620",31.61,4.50,0,332.43,367.30,33.3,30.2,0.261,366493.9,366493.9,30707,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468726,377689.00
04/12/2016 09:45,2,1.045,ACTIVE,210.35,348.36,59.975,1460468703,"201051344001145","219011344069620",31.61,3.70,0,334.24,366.10,33.5,30.4,0.261,371557.1,371557.1,30564,0,0,0,L,1122011218,0,120.65,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468727,377690.00
04/12/2016 09:45,2,0.711,ACTIVE,210.35,370.90,59.970,1460468703,"201051344000651","219011344069620",34.21,3.30,0,333.63,381.12,24.7,21.9,0.168,363523.6,363523.6,30935,0,0,0,L,1122011218,0,121.10,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468728,377691.00
04/12/2016 09:45,2,0.309,ACTIVE,209.90,348.06,59.959,1460468703,"274151322000088","219011344069620",32.20,6.30,0,333.03,358.28,10.1,7.8,0.057,616021.8,616021.8,19504,0,0,0,L,1151911521,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468729,377692.00
04/12/2016 09:45,2,0.191,ACTIVE,211.03,376.92,59.938,1460468703,"274151322000068","219011344069620",35.46,6.70,0,335.74,380.52,6.9,4.7,0.027,513839.0,513839.0,20850,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468730,377693.00
04/12/2016 09:45,2,0.754,ACTIVE,209.90,367.00,59.970,1460468703,"201051344001135","219011344069620",33.87,4.50,0,333.33,379.02,25.9,23.1,0.181,359916.8,359916.8,30892,0,0,0,L,1122011218,0,120.42,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468731,377694.00
04/12/2016 09:45,2,0.330,ACTIVE,210.80,357.98,59.938,1460468703,"201051344000594","219011344069620",33.26,3.30,0,333.03,363.99,11.2,8.8,0.044,367301.4,367301.4,26321,0,0,0,L,1122011218,0,120.65,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468732,377695.00
04/12/2016 09:45,2,0.975,ACTIVE,210.35,357.68,59.981,1460468703,"201051344001203","219011344069620",32.68,4.00,0,333.63,373.61,32.3,29.3,0.243,366458.1,366458.1,30887,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468733,377696.00
04/12/2016 09:45,2,0.201,ACTIVE,210.12,368.80,59.965,1460468703,"274151322000054","219011344069620",34.41,7.00,0,332.43,371.81,7.0,4.8,0.027,629627.4,629627.4,19529,0,0,0,L,1151911521,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468734,377697.00
04/12/2016 09:45,2,0.359,ACTIVE,211.25,344.76,59.975,1460468703,"201051344000867","219011344069620",31.89,3.00,0,332.13,360.69,11.7,9.3,0.049,355625.0,355625.0,26324,0,0,0,L,1122011218,0,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468735,377698.00
04/12/2016 09:45,2,1.094,ACTIVE,210.12,349.26,59.965,1460468703,"201051344001093","219011344069620",31.69,4.50,0,331.83,366.70,35.1,32.0,0.256,365457.6,365457.6,30760,0,0,0,L,1122011218,0,120.65,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468736,377699.00
04/12/2016 09:45,2,1.025,ACTIVE,210.80,351.07,59.970,1460468703,"201051344000900","219011344069620",31.77,2.00,0,333.63,366.70,33.0,29.9,0.270,370918.4,370918.4,25712,0,0,0,L,1122011218,0,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468737,377700.00
04/12/2016 09:45,2,1.102,ACTIVE,211.25,348.96,59.959,1460468703,"201051344000648","219011344069620",31.69,2.00,0,332.73,367.60,35.4,32.2,0.265,363477.3,363477.3,26016,0,0,0,L,1122011218,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468738,377701.00
04/12/2016 09:45,2,1.092,ACTIVE,211.03,352.27,59.970,1460468703,"201051344000569","219011344069620",31.99,3.00,0,333.93,369.70,35.5,32.3,0.265,372182.7,372182.7,25646,0,0,0,L,1122011218,0,120.42,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468739,377702.00
04/12/2016 09:45,2,0.994,ACTIVE,211.03,360.99,59.970,1460468703,"201051344000983","219011344069620",32.92,3.30,0,334.84,375.71,33.2,30.2,0.265,363726.0,363726.0,26116,0,0,0,L,1122011218,0,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468740,377703.00
04/12/2016 09:45,2,0.295,ACTIVE,211.03,366.40,59.970,1460468703,"201051344001158","219011344069620",34.11,2.50,0,335.74,371.21,10.2,7.9,0.049,358712.6,358712.6,26376,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468740,377704.00
04/12/2016 09:45,2,1.104,ACTIVE,211.70,349.56,59.959,1460468703,"201051344000576","219011344069620",31.61,2.50,0,334.24,367.90,35.4,32.2,0.270,365396.6,365396.6,25785,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468741,377705.00
04/12/2016 09:45,2,0.346,ACTIVE,210.35,362.19,59.965,1460468703,"274151322000087","219011344069620",33.73,7.30,0,333.63,367.30,11.9,9.6,0.066,603890.8,603890.8,19602,0,0,0,L,1151911521,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468742,377706.00
04/12/2016 09:45,2,1.043,ACTIVE,210.12,347.76,59.944,1460468703,"201051344001230","219011344069620",31.51,4.00,0,330.33,366.10,33.4,30.3,0.261,365388.5,365388.5,30692,0,0,0,L,1122011218,1,120.65,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460468743,377707.00
04/12/2016 10:00,2,1.238,ACTIVE,211.93,347.76,60.018,1460469603,"201051344000645","219011344069620",31.41,3.30,0,333.33,370.00,39.4,36.1,0.305,364936.4,364936.4,25933,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469604,377708.00
04/12/2016 10:00,2,0.484,ACTIVE,210.80,360.99,60.007,1460469603,"274151322000085","219011344069620",33.44,6.70,0,333.93,369.70,16.4,13.9,0.093,632486.8,632486.8,19542,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469605,377709.00
04/12/2016 10:00,2,0.373,ACTIVE,211.93,347.16,60.007,1460469603,"201051344000633","219011344069620",32.05,3.00,0,332.73,358.58,12.2,9.8,0.062,355895.5,355895.5,26394,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469606,377710.00
04/12/2016 10:00,2,0.424,ACTIVE,211.70,373.31,60.023,1460469603,"201051344000469","219011344069620",34.71,1.50,0,333.03,379.92,15.0,12.5,0.066,357139.1,357139.1,26340,0,0,0,L,1122011218,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469607,377711.00
04/12/2016 10:00,2,0.619,ACTIVE,210.57,375.41,60.002,1460469603,"201051344000646","219011344069620",34.77,4.50,0,331.23,383.83,21.8,19.1,0.146,361540.1,361540.1,30897,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469607,377712.00
04/12/2016 10:00,2,0.477,ACTIVE,210.35,353.47,60.007,1460469603,"274151322000052","219011344069620",32.44,7.00,0,333.63,359.78,15.6,13.2,0.084,641621.3,641621.3,19764,0,0,0,L,1151911521,0,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469608,377713.00
04/12/2016 10:00,2,0.893,ACTIVE,210.80,370.90,59.986,1460469603,"201051344000585","219011344069620",34.03,5.00,0,332.43,384.73,30.8,27.8,0.225,367271.4,367271.4,30904,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469610,377714.00
04/12/2016 10:00,2,1.174,ACTIVE,210.57,348.96,60.012,1460469603,"201051344001230","219011344069620",31.51,4.50,0,331.23,368.80,37.5,34.3,0.292,365396.3,365396.3,30693,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469610,377715.00
04/12/2016 10:00,2,0.877,ACTIVE,211.25,370.30,60.034,1460469603,"201051344000582","219011344069620",34.05,3.70,0,331.83,383.83,30.2,27.3,0.225,358954.3,358954.3,30873,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469611,377716.00
04/12/2016 10:00,2,0.635,ACTIVE,210.80,370.60,60.018,1460469603,"201051344000955","219011344069620",34.31,5.00,0,330.93,381.73,22.1,19.4,0.137,370461.5,370461.5,30811,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469612,377717.00
04/12/2016 10:00,2,0.232,ACTIVE,210.80,446.65,60.018,1460469603,"274151322000094","219011344069620",42.48,7.00,0,333.63,449.35,10.1,7.8,0.049,514171.8,514171.8,20648,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469613,377718.00
04/12/2016 10:00,2,0.416,ACTIVE,211.70,367.30,60.002,1460469603,"201051344000579","219011344069620",34.11,4.50,0,335.14,373.91,14.4,11.9,0.066,370519.9,370519.9,6414,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469614,377719.00
04/12/2016 10:00,2,0.941,ACTIVE,210.80,369.10,60.018,1460469603,"201051344000890","219011344069620",33.93,6.00,0,330.63,383.23,32.4,29.4,0.230,367576.2,367576.2,30833,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469615,377720.00
04/12/2016 10:00,2,0.648,ACTIVE,211.48,376.01,60.028,1460469603,"201051344000438","219011344069620",34.81,5.00,0,332.43,385.33,22.9,20.2,0.137,369758.7,369758.7,30835,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469616,377721.00
04/12/2016 10:00,2,0.693,ACTIVE,211.25,368.50,60.018,1460469603,"201051344000417","219011344069620",34.07,5.50,0,331.23,378.12,23.9,21.2,0.150,363015.4,363015.4,30988,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469617,377722.00
04/12/2016 10:00,2,0.455,ACTIVE,210.57,359.18,60.012,1460469603,"274151322000083","219011344069620",33.24,7.00,0,333.63,366.70,15.4,12.9,0.102,635861.7,635861.7,19820,0,0,0,L,1151911521,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469618,377723.00
04/12/2016 10:00,2,0.205,ACTIVE,211.70,366.70,60.018,1460469603,"274151322000076","219011344069620",34.27,7.00,0,335.44,370.90,7.2,5.1,0.031,676422.9,676422.9,19826,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469619,377724.00
04/12/2016 10:00,2,0.383,ACTIVE,211.70,363.69,60.007,1460469603,"201051344000868","219011344069620",33.81,2.00,0,334.54,371.51,13.1,10.8,0.066,356291.8,356291.8,26075,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469619,377725.00
04/12/2016 10:00,2,0.201,ACTIVE,210.80,374.21,60.002,1460469603,"274151322000095","219011344069620",35.15,6.70,0,332.43,378.72,7.2,5.0,0.022,669468.1,669468.1,19723,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469620,377726.00
04/12/2016 10:00,2,0.529,ACTIVE,211.48,366.40,60.012,1460469603,"201051344000988","219011344069620",33.83,3.70,0,334.84,385.93,18.2,15.6,0.115,353623.1,353623.1,26364,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469621,377727.00
04/12/2016 10:00,2,0.715,ACTIVE,211.03,373.91,60.023,1460469603,"201051344001025","219011344069620",34.61,4.50,0,332.13,386.53,25.0,22.2,0.168,367278.2,367278.2,30884,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469622,377728.00
04/12/2016 10:00,2,1.232,ACTIVE,211.70,351.07,60.002,1460469603,"201051344000458","219011344069620",31.79,4.50,0,333.33,370.60,39.6,36.3,0.318,364085.7,364085.7,26285,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469623,377729.00
04/12/2016 10:00,2,1.240,ACTIVE,212.38,348.96,60.049,1460469603,"201051344000853","219011344069620",31.45,3.00,0,335.14,370.60,39.5,36.2,0.309,362581.9,362581.9,25878,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469624,377730.00
04/12/2016 10:00,2,0.807,ACTIVE,211.25,371.81,60.018,1460469603,"201051344000685","219011344069620",34.19,4.50,0,333.33,385.03,28.0,25.1,0.208,369283.9,369283.9,30704,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469625,377731.00
04/12/2016 10:00,2,1.180,ACTIVE,211.25,348.96,60.034,1460469603,"201051344000917","219011344069620",31.51,5.00,0,331.53,369.70,37.7,34.4,0.292,366502.0,366502.0,30708,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469626,377732.00
04/12/2016 10:00,2,1.168,ACTIVE,211.25,351.67,60.018,1460469603,"201051344001145","219011344069620",31.77,4.00,0,332.73,369.10,37.6,34.4,0.296,371565.2,371565.2,30565,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469627,377733.00
04/12/2016 10:00,2,0.807,ACTIVE,211.25,371.21,60.023,1460469603,"201051344000651","219011344069620",34.19,3.30,0,332.73,383.83,28.0,25.1,0.194,363529.5,363529.5,30936,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469628,377734.00
04/12/2016 10:00,2,0.355,ACTIVE,210.12,350.47,60.034,1460469603,"274151322000088","219011344069620",32.52,6.70,0,332.43,360.08,11.7,9.4,0.057,616024.0,616024.0,19505,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469628,377735.00
04/12/2016 10:00,2,0.213,ACTIVE,211.25,405.47,60.007,1460469603,"274151322000068","219011344069620",38.33,8.00,0,335.14,409.98,8.3,6.1,0.022,513840.4,513840.4,20851,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469629,377736.00
04/12/2016 10:00,2,0.846,ACTIVE,211.03,371.51,60.018,1460469603,"201051344001135","219011344069620",34.17,4.50,0,332.43,382.33,29.3,26.3,0.212,359923.0,359923.0,30893,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469630,377737.00
04/12/2016 10:00,2,0.354,ACTIVE,211.25,364.59,60.012,1460469603,"201051344000594","219011344069620",33.91,4.00,0,332.43,370.30,12.2,9.9,0.053,367303.8,367303.8,26322,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469631,377738.00
04/12/2016 10:00,2,1.102,ACTIVE,211.25,359.18,59.986,1460469603,"201051344001203","219011344069620",32.74,4.50,0,332.73,377.52,36.6,33.4,0.287,366465.9,366465.9,30888,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469632,377739.00
04/12/2016 10:00,2,0.205,ACTIVE,210.57,370.60,60.012,1460469603,"274151322000054","219011344069620",34.69,7.70,0,333.33,374.81,7.1,5.0,0.027,629628.6,629628.6,19530,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469633,377740.00
04/12/2016 10:00,2,0.398,ACTIVE,211.70,344.45,60.007,1460469603,"201051344000867","219011344069620",31.83,3.30,0,335.14,360.38,12.8,10.5,0.066,355627.5,355627.5,26325,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469634,377741.00
04/12/2016 10:00,2,1.213,ACTIVE,211.25,352.27,60.012,1460469603,"201051344001093","219011344069620",31.91,5.00,0,330.63,370.60,39.2,35.9,0.292,365466.1,365466.1,30761,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469635,377742.00
04/12/2016 10:00,2,1.150,ACTIVE,211.70,354.07,60.012,1460469603,"201051344000900","219011344069620",32.03,2.50,0,333.33,370.90,37.4,34.2,0.301,370926.4,370926.4,25713,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469636,377743.00
04/12/2016 10:00,2,1.242,ACTIVE,211.70,347.16,60.012,1460469603,"201051344000648","219011344069620",31.33,2.50,0,333.63,371.21,39.5,36.2,0.305,363485.8,363485.8,26017,0,0,0,L,1122011218,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469637,377744.00
04/12/2016 10:00,2,1.238,ACTIVE,211.70,350.17,60.012,1460469603,"201051344000569","219011344069620",31.57,3.30,0,333.33,372.71,39.6,36.3,0.309,372191.3,372191.3,25647,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469638,377745.00
04/12/2016 10:00,2,1.127,ACTIVE,211.70,361.29,60.039,1460469603,"201051344000983","219011344069620",32.86,3.30,0,333.93,379.02,37.6,34.3,0.305,363734.0,363734.0,26117,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469639,377746.00
04/12/2016 10:00,2,0.320,ACTIVE,211.93,367.00,60.012,1460469603,"201051344001158","219011344069620",34.17,3.00,0,334.24,375.41,11.2,8.8,0.053,358714.7,358714.7,26377,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469639,377747.00
04/12/2016 10:00,2,1.234,ACTIVE,212.38,351.67,60.018,1460469603,"201051344000576","219011344069620",31.69,2.50,0,333.63,370.90,39.7,36.4,0.301,365405.2,365405.2,25786,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469640,377748.00
04/12/2016 10:00,2,0.393,ACTIVE,210.80,364.59,60.018,1460469603,"274151322000087","219011344069620",33.85,8.00,0,333.33,370.00,13.5,11.1,0.075,603893.4,603893.4,19603,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460469641,377749.00
04/12/2016 10:15,2,1.473,ACTIVE,212.61,352.27,59.986,1460470504,"201051344000645","219011344069620",31.67,3.70,0,336.34,375.41,47.2,43.7,0.371,364946.3,364946.3,25934,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470505,377750.00
04/12/2016 10:15,2,0.584,ACTIVE,210.80,363.09,59.986,1460470504,"274151322000085","219011344069620",33.75,7.30,0,333.93,372.71,19.9,17.3,0.115,632490.7,632490.7,19543,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470506,377751.00
04/12/2016 10:15,2,0.430,ACTIVE,212.61,357.68,60.023,1460470504,"201051344000633","219011344069620",33.06,3.30,0,336.04,366.70,14.4,12.0,0.080,355898.2,355898.2,26395,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470506,377752.00
04/12/2016 10:15,2,0.500,ACTIVE,212.38,362.19,59.991,1460470504,"201051344000469","219011344069620",33.46,2.00,0,333.63,385.33,17.0,14.5,0.093,357142.5,357142.5,26341,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470507,377753.00
04/12/2016 10:15,2,0.746,ACTIVE,211.25,376.62,59.981,1460470504,"201051344000646","219011344069620",34.79,5.00,0,330.63,387.74,26.3,23.5,0.190,361545.4,361545.4,30898,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470508,377754.00
04/12/2016 10:15,2,0.572,ACTIVE,210.35,357.98,59.981,1460470504,"274151322000052","219011344069620",32.80,7.70,0,333.63,363.09,19.0,16.4,0.110,641625.0,641625.0,19765,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470509,377755.00
04/12/2016 10:15,2,1.062,ACTIVE,211.70,375.11,59.996,1460470504,"201051344000585","219011344069620",34.33,5.50,0,334.84,388.34,36.9,33.7,0.287,367279.0,367279.0,30905,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470510,377756.00
04/12/2016 10:15,2,1.383,ACTIVE,211.48,356.18,59.991,1460470504,"201051344001230","219011344069620",32.07,5.50,0,332.43,375.41,45.0,41.5,0.358,365405.7,365405.7,30694,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470511,377757.00
04/12/2016 10:15,2,1.059,ACTIVE,212.16,371.81,59.986,1460470504,"201051344000582","219011344069620",33.99,4.00,0,334.84,387.74,36.5,33.3,0.265,358961.8,358961.8,30874,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470512,377758.00
04/12/2016 10:15,2,0.750,ACTIVE,211.03,372.11,59.986,1460470504,"201051344000955","219011344069620",34.29,5.50,0,330.93,384.13,26.1,23.3,0.177,370466.8,370466.8,30812,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470513,377759.00
04/12/2016 10:15,2,0.150,ACTIVE,210.35,339.65,59.981,1460470504,"274151322000094","219011344069620",31.43,7.30,0,334.84,462.58,4.8,2.7,0.022,514173.7,514173.7,20649,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470514,377760.00
04/12/2016 10:15,2,0.475,ACTIVE,212.16,366.70,59.991,1460470504,"201051344000579","219011344069620",34.17,5.00,0,334.84,381.73,16.5,14.0,0.084,370523.1,370523.1,6415,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470515,377761.00
04/12/2016 10:15,2,1.129,ACTIVE,211.48,370.90,59.986,1460470504,"201051344000890","219011344069620",33.87,6.30,0,333.93,387.74,38.8,35.5,0.283,367584.2,367584.2,30834,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470515,377762.00
04/12/2016 10:15,2,0.771,ACTIVE,211.70,376.62,59.996,1460470504,"201051344000438","219011344069620",34.79,5.50,0,333.33,389.24,27.2,24.3,0.177,369764.3,369764.3,30836,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470516,377763.00
04/12/2016 10:15,2,0.816,ACTIVE,211.70,371.21,59.996,1460470504,"201051344000417","219011344069620",34.13,6.30,0,333.03,382.33,28.2,25.3,0.194,363021.1,363021.1,30989,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470517,377764.00
