ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/12/2016 10:15,2,0.553,ACTIVE,210.80,365.19,59.986,1460470504,"274151322000083","219011344069620",33.81,7.30,0,333.93,372.71,18.9,16.4,0.124,635865.3,635865.3,19821,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470518,377765.00
04/12/2016 10:15,2,0.414,ACTIVE,211.25,347.16,59.991,1460470504,"274151322000076","219011344069620",32.22,7.70,0,333.63,379.92,13.5,11.1,0.080,676424.2,676424.2,19827,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470519,377766.00
04/12/2016 10:15,2,0.451,ACTIVE,212.16,357.08,59.991,1460470504,"201051344000868","219011344069620",33.04,2.50,0,334.84,376.92,15.1,12.7,0.084,356294.7,356294.7,26076,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470520,377767.00
04/12/2016 10:15,2,0.482,ACTIVE,210.80,359.78,59.981,1460470504,"274151322000095","219011344069620",33.48,7.00,0,334.54,381.42,16.4,13.9,0.097,669471.1,669471.1,19724,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470521,377768.00
04/12/2016 10:15,2,0.625,ACTIVE,212.16,376.62,59.981,1460470504,"201051344000988","219011344069620",34.87,3.70,0,334.54,387.44,22.1,19.4,0.146,353627.5,353627.5,26365,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470522,377769.00
04/12/2016 10:15,2,0.850,ACTIVE,211.48,375.71,59.954,1460470504,"201051344001025","219011344069620",34.59,5.00,0,333.03,389.84,29.9,26.9,0.208,367284.3,367284.3,30885,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470523,377770.00
04/12/2016 10:15,2,1.463,ACTIVE,212.16,354.97,59.991,1460470504,"201051344000458","219011344069620",32.01,4.50,0,335.14,375.41,47.5,43.9,0.389,364095.7,364095.7,26286,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470524,377771.00
04/12/2016 10:15,2,1.477,ACTIVE,212.83,353.77,59.991,1460470504,"201051344000853","219011344069620",31.77,3.30,0,335.74,376.92,47.5,44.0,0.376,362591.9,362591.9,25879,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470525,377772.00
04/12/2016 10:15,2,0.980,ACTIVE,211.93,373.91,59.996,1460470504,"201051344000685","219011344069620",34.27,5.00,0,336.04,388.94,34.1,31.0,0.265,369290.8,369290.8,30705,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470525,377773.00
04/12/2016 10:15,2,1.404,ACTIVE,211.70,355.58,60.002,1460470504,"201051344000917","219011344069620",31.95,5.50,0,332.73,374.81,45.4,41.9,0.367,366511.5,366511.5,30709,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470526,377774.00
04/12/2016 10:15,2,1.422,ACTIVE,211.70,350.17,59.981,1460470504,"201051344001145","219011344069620",31.51,4.50,0,333.93,374.51,45.4,41.9,0.367,371574.7,371574.7,30566,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470527,377775.00
04/12/2016 10:15,2,0.965,ACTIVE,211.93,374.51,59.991,1460470504,"201051344000651","219011344069620",34.37,4.00,0,335.14,387.74,33.8,30.7,0.247,363536.4,363536.4,30937,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470528,377776.00
04/12/2016 10:15,2,0.473,ACTIVE,210.57,366.10,59.996,1460470504,"274151322000088","219011344069620",33.99,7.30,0,333.33,373.01,16.3,13.8,0.088,616026.8,616026.8,19506,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470529,377777.00
04/12/2016 10:15,2,0.242,ACTIVE,211.48,446.65,59.970,1460470504,"274151322000068","219011344069620",42.78,9.30,0,336.34,454.46,10.5,8.2,0.035,513842.1,513842.1,20852,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470530,377778.00
04/12/2016 10:15,2,1.043,ACTIVE,211.48,371.21,59.981,1460470504,"201051344001135","219011344069620",34.01,5.00,0,334.24,386.53,35.8,32.6,0.274,359930.4,359930.4,30894,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470531,377779.00
04/12/2016 10:15,2,0.398,ACTIVE,211.93,370.00,59.986,1460470504,"201051344000594","219011344069620",34.33,4.50,0,333.93,375.11,13.9,11.5,0.071,367306.4,367306.4,26323,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470532,377780.00
04/12/2016 10:15,2,1.334,ACTIVE,211.70,360.99,59.986,1460470504,"201051344001203","219011344069620",32.74,5.00,0,334.84,382.03,44.3,40.8,0.349,366475.1,366475.1,30889,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470533,377781.00
04/12/2016 10:15,2,0.434,ACTIVE,210.57,362.79,59.986,1460470504,"274151322000054","219011344069620",33.48,8.00,0,331.83,377.22,14.7,12.2,0.084,629631.1,629631.1,19531,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470534,377782.00
04/12/2016 10:15,2,0.461,ACTIVE,212.38,346.56,59.991,1460470504,"201051344000867","219011344069620",31.97,3.30,0,334.54,367.30,15.0,12.5,0.084,355630.4,355630.4,26326,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470534,377783.00
04/12/2016 10:15,2,1.449,ACTIVE,211.70,356.18,59.991,1460470504,"201051344001093","219011344069620",31.97,5.50,0,333.03,376.62,47.0,43.4,0.358,365475.9,365475.9,30762,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470535,377784.00
04/12/2016 10:15,2,1.414,ACTIVE,212.16,354.97,59.949,1460470504,"201051344000900","219011344069620",31.93,3.00,0,335.44,375.71,45.8,42.2,0.376,370935.9,370935.9,25714,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470536,377785.00
04/12/2016 10:15,2,1.459,ACTIVE,212.38,356.78,59.986,1460470504,"201051344000648","219011344069620",32.12,3.00,0,333.93,374.81,47.5,43.9,0.371,363495.8,363495.8,26018,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470537,377786.00
04/12/2016 10:15,2,1.467,ACTIVE,212.38,357.08,59.986,1460470504,"201051344000569","219011344069620",32.10,3.70,0,334.54,378.72,47.7,44.1,0.380,372201.3,372201.3,25648,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470539,377787.00
04/12/2016 10:15,2,1.352,ACTIVE,212.16,364.89,59.986,1460470504,"201051344000983","219011344069620",33.08,3.70,0,335.74,383.83,45.3,41.8,0.367,363743.5,363743.5,26118,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470540,377788.00
04/12/2016 10:15,2,0.391,ACTIVE,212.38,356.48,59.986,1460470504,"201051344001158","219011344069620",33.00,3.00,0,335.74,374.51,13.1,10.7,0.066,358717.1,358717.1,26378,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470540,377789.00
04/12/2016 10:15,2,1.484,ACTIVE,212.61,353.77,59.981,1460470504,"201051344000576","219011344069620",31.73,3.00,0,335.44,377.22,47.7,44.1,0.371,365415.2,365415.2,25787,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470541,377790.00
04/12/2016 10:15,2,0.477,ACTIVE,210.80,367.00,59.959,1460470504,"274151322000087","219011344069620",33.95,8.50,0,334.84,373.31,16.4,13.9,0.093,603896.5,603896.5,19604,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460470542,377791.00
04/12/2016 10:30,2,1.662,ACTIVE,212.61,352.27,59.991,1460471403,"201051344000645","219011344069620",31.29,4.00,0,335.14,380.22,52.8,49.0,0.415,364957.7,364957.7,25935,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471404,377792.00
04/12/2016 10:30,2,0.668,ACTIVE,211.03,369.10,59.981,1460471403,"274151322000085","219011344069620",33.89,7.70,0,330.03,375.11,22.9,20.2,0.141,632495.3,632495.3,19544,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471405,377793.00
04/12/2016 10:30,2,0.469,ACTIVE,212.38,350.47,59.938,1460471403,"201051344000633","219011344069620",32.28,3.70,0,334.84,368.50,15.4,12.9,0.093,355901.2,355901.2,26396,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471406,377794.00
04/12/2016 10:30,2,0.541,ACTIVE,212.38,369.10,59.954,1460471403,"201051344000469","219011344069620",34.15,2.50,0,334.54,388.34,18.7,16.2,0.115,357146.3,357146.3,26342,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471407,377795.00
04/12/2016 10:30,2,0.852,ACTIVE,211.25,379.62,59.991,1460471403,"201051344000646","219011344069620",35.05,6.00,0,334.24,390.44,30.3,27.3,0.217,361551.6,361551.6,30899,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471408,377796.00
04/12/2016 10:30,2,0.615,ACTIVE,210.80,361.89,59.991,1460471403,"274151322000052","219011344069620",33.56,8.50,0,332.13,370.30,20.9,18.3,0.137,641629.3,641629.3,19766,0,0,0,L,1151911521,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471409,377797.00
04/12/2016 10:30,2,1.234,ACTIVE,211.93,374.81,60.007,1460471403,"201051344000585","219011344069620",34.07,6.30,0,334.84,391.34,42.8,39.3,0.336,367288.0,367288.0,30906,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471410,377798.00
04/12/2016 10:30,2,1.574,ACTIVE,211.48,353.47,59.996,1460471403,"201051344001230","219011344069620",31.61,6.30,0,331.53,378.42,50.4,46.7,0.402,365416.5,365416.5,30695,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471411,377799.00
04/12/2016 10:30,2,1.209,ACTIVE,212.16,372.71,59.965,1460471403,"201051344000582","219011344069620",33.99,5.00,0,333.63,390.14,41.7,38.4,0.314,358970.5,358970.5,30875,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471411,377800.00
04/12/2016 10:30,2,0.840,ACTIVE,211.25,376.01,60.002,1460471403,"201051344000955","219011344069620",34.63,6.00,0,332.43,386.83,29.6,26.6,0.212,370472.9,370472.9,30813,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471412,377801.00
04/12/2016 10:30,2,0.176,ACTIVE,211.03,369.40,59.996,1460471403,"274151322000094","219011344069620",34.53,7.70,0,335.14,372.71,6.2,4.0,0.031,514174.5,514174.5,20650,0,0,0,L,1151911521,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471413,377802.00
04/12/2016 10:30,2,0.525,ACTIVE,212.38,363.69,59.991,1460471403,"201051344000579","219011344069620",33.72,5.50,0,335.44,383.53,17.9,15.4,0.102,370526.6,370526.6,6416,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471414,377803.00
04/12/2016 10:30,2,1.260,ACTIVE,211.48,373.91,59.986,1460471403,"201051344000890","219011344069620",34.11,7.30,0,332.73,391.94,43.5,40.0,0.327,367593.5,367593.5,30835,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471415,377804.00
04/12/2016 10:30,2,0.857,ACTIVE,211.93,381.42,59.996,1460471403,"201051344000438","219011344069620",35.29,6.30,0,333.93,392.55,30.5,27.5,0.217,369770.7,369770.7,30837,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471416,377805.00
04/12/2016 10:30,2,0.973,ACTIVE,211.70,370.90,59.991,1460471403,"201051344000417","219011344069620",34.07,7.00,0,333.03,384.73,33.6,30.5,0.243,363028.0,363028.0,30990,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471417,377806.00
04/12/2016 10:30,2,0.631,ACTIVE,210.80,365.80,59.986,1460471403,"274151322000083","219011344069620",33.99,8.00,0,333.93,376.01,21.8,19.1,0.137,635869.7,635869.7,19822,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471418,377807.00
04/12/2016 10:30,2,0.475,ACTIVE,211.70,351.37,59.986,1460471403,"274151322000076","219011344069620",32.40,7.70,0,335.44,359.48,15.6,13.1,0.097,676427.1,676427.1,19828,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471419,377808.00
04/12/2016 10:30,2,0.486,ACTIVE,212.16,361.89,60.018,1460471403,"201051344000868","219011344069620",33.52,3.00,0,335.44,379.32,16.6,14.0,0.102,356298.1,356298.1,26077,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471420,377809.00
04/12/2016 10:30,2,0.545,ACTIVE,211.03,363.39,59.986,1460471403,"274151322000095","219011344069620",33.75,7.70,0,334.24,370.90,18.6,16.0,0.110,669474.7,669474.7,19725,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471420,377810.00
04/12/2016 10:30,2,0.707,ACTIVE,212.38,377.82,59.991,1460471403,"201051344000988","219011344069620",34.93,4.00,0,333.93,388.64,25.0,22.2,0.172,353632.5,353632.5,26366,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471421,377811.00
04/12/2016 10:30,2,0.953,ACTIVE,211.48,378.72,59.996,1460471403,"201051344001025","219011344069620",34.91,6.00,0,332.73,392.25,33.8,30.7,0.252,367291.4,367291.4,30886,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471422,377812.00
04/12/2016 10:30,2,1.654,ACTIVE,212.38,353.77,59.991,1460471403,"201051344000458","219011344069620",31.67,5.50,0,334.84,378.12,53.1,49.3,0.446,364107.1,364107.1,26287,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471423,377813.00
04/12/2016 10:30,2,1.668,ACTIVE,212.83,353.77,60.012,1460471403,"201051344000853","219011344069620",31.55,3.70,0,336.34,380.52,53.3,49.5,0.424,362603.4,362603.4,25880,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471424,377814.00
04/12/2016 10:30,2,1.271,ACTIVE,211.70,371.51,60.018,1460471403,"201051344000685","219011344069620",33.83,6.00,0,334.54,389.84,43.5,40.1,0.358,369299.3,369299.3,30706,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471425,377815.00
04/12/2016 10:30,2,1.582,ACTIVE,211.70,354.67,59.991,1460471403,"201051344000917","219011344069620",31.73,6.30,0,333.33,378.12,50.9,47.2,0.411,366522.4,366522.4,30710,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471426,377816.00
04/12/2016 10:30,2,1.598,ACTIVE,211.48,351.97,59.986,1460471403,"201051344001145","219011344069620",31.51,5.50,0,333.63,378.12,51.0,47.3,0.420,371585.6,371585.6,30567,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471427,377817.00
04/12/2016 10:30,2,1.111,ACTIVE,211.93,374.51,59.965,1460471403,"201051344000651","219011344069620",34.21,4.50,0,334.54,389.84,38.6,35.4,0.292,363544.4,363544.4,30938,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471428,377818.00
04/12/2016 10:30,2,0.545,ACTIVE,210.35,366.10,59.975,1460471403,"274151322000088","219011344069620",34.09,8.50,0,333.63,375.41,18.8,16.2,0.106,616030.4,616030.4,19507,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471429,377819.00
04/12/2016 10:30,2,0.268,ACTIVE,211.48,464.08,59.975,1460471403,"274151322000068","219011344069620",44.29,11.00,0,335.14,469.49,12.1,9.8,0.057,513844.3,513844.3,20853,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471430,377820.00
04/12/2016 10:30,2,1.219,ACTIVE,211.48,369.40,59.986,1460471403,"201051344001135","219011344069620",33.66,5.50,0,333.33,388.64,41.6,38.2,0.323,359939.1,359939.1,30895,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471431,377821.00
04/12/2016 10:30,2,0.459,ACTIVE,211.70,357.68,59.991,1460471403,"201051344000594","219011344069620",33.02,5.00,0,333.33,375.41,15.4,12.9,0.080,367309.4,367309.4,26324,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471432,377822.00
04/12/2016 10:30,2,1.496,ACTIVE,211.70,364.29,60.007,1460471403,"201051344001203","219011344069620",32.88,6.00,0,334.84,384.73,49.8,46.1,0.407,366485.8,366485.8,30890,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471433,377823.00
04/12/2016 10:30,2,0.516,ACTIVE,210.57,367.90,59.975,1460471403,"274151322000054","219011344069620",34.27,8.50,0,333.93,376.01,17.9,15.3,0.106,629634.5,629634.5,19532,0,0,0,L,1151911521,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471434,377824.00
04/12/2016 10:30,2,0.506,ACTIVE,212.16,355.88,60.002,1460471403,"201051344000867","219011344069620",32.92,3.70,0,334.24,372.71,17.0,14.5,0.097,355633.7,355633.7,26327,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471435,377825.00
04/12/2016 10:30,2,1.619,ACTIVE,211.48,357.38,59.991,1460471403,"201051344001093","219011344069620",32.03,6.30,0,331.53,378.42,52.5,48.8,0.407,365487.3,365487.3,30763,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471436,377826.00
04/12/2016 10:30,2,1.609,ACTIVE,211.93,354.37,59.986,1460471403,"201051344000900","219011344069620",31.63,3.30,0,334.84,379.32,51.6,47.9,0.429,370946.9,370946.9,25715,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471437,377827.00
04/12/2016 10:30,2,1.637,ACTIVE,212.38,357.38,59.981,1460471403,"201051344000648","219011344069620",32.07,3.30,0,334.84,379.62,53.1,49.4,0.424,363507.3,363507.3,26019,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471438,377828.00
04/12/2016 10:30,2,1.633,ACTIVE,212.16,360.69,59.986,1460471403,"201051344000569","219011344069620",32.32,4.00,0,334.24,380.52,53.5,49.7,0.433,372212.8,372212.8,25649,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471439,377829.00
04/12/2016 10:30,2,1.545,ACTIVE,212.16,364.89,59.965,1460471403,"201051344000983","219011344069620",32.82,4.00,0,334.54,385.63,51.4,47.7,0.429,363754.5,363754.5,26119,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471439,377830.00
04/12/2016 10:30,2,0.430,ACTIVE,212.38,363.99,59.986,1460471403,"201051344001158","219011344069620",33.70,3.70,0,335.74,376.92,14.7,12.3,0.084,358719.9,358719.9,26379,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471440,377831.00
04/12/2016 10:30,2,1.662,ACTIVE,212.61,355.88,59.933,1460471403,"201051344000576","219011344069620",31.79,3.30,0,335.44,379.02,53.5,49.7,0.424,365426.7,365426.7,25788,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471441,377832.00
04/12/2016 10:30,2,0.537,ACTIVE,210.80,367.60,59.986,1460471403,"274151322000087","219011344069620",33.91,9.30,0,334.54,373.91,18.4,15.8,0.110,603900.2,603900.2,19605,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460471442,377833.00
04/12/2016 10:45,2,2.064,ACTIVE,212.61,357.98,59.986,1460472303,"201051344000645","219011344069620",31.63,5.00,0,333.93,387.74,66.2,61.9,0.526,364971.3,364971.3,25936,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472305,377834.00
04/12/2016 10:45,2,0.891,ACTIVE,210.80,367.60,59.965,1460472303,"274151322000085","219011344069620",34.03,8.50,0,330.63,379.92,30.7,27.7,0.199,632501.1,632501.1,19545,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472306,377835.00
04/12/2016 10:45,2,0.543,ACTIVE,212.61,368.50,59.981,1460472303,"201051344000633","219011344069620",34.11,4.00,0,336.04,377.22,18.8,16.3,0.119,355904.8,355904.8,26397,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472307,377836.00
04/12/2016 10:45,2,0.645,ACTIVE,212.16,377.22,59.981,1460472303,"201051344000469","219011344069620",34.95,3.00,0,334.84,391.64,22.8,20.0,0.141,357150.7,357150.7,26343,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472308,377837.00
04/12/2016 10:45,2,1.381,ACTIVE,211.25,377.52,59.975,1460472303,"201051344000646","219011344069620",34.31,6.70,0,331.53,397.05,48.0,44.4,0.393,361559.9,361559.9,30900,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472309,377838.00
04/12/2016 10:45,2,0.846,ACTIVE,210.57,369.10,59.959,1460472303,"274151322000052","219011344069620",33.70,9.30,0,330.03,377.22,28.9,25.9,0.186,641634.6,641634.6,19767,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472310,377839.00
04/12/2016 10:45,2,1.736,ACTIVE,211.70,372.41,59.981,1460472303,"201051344000585","219011344069620",33.40,7.00,0,336.04,395.55,58.9,54.9,0.482,367299.3,367299.3,30907,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472310,377840.00
04/12/2016 10:45,2,1.963,ACTIVE,211.48,357.68,59.981,1460472303,"201051344001230","219011344069620",31.77,7.00,0,334.54,386.53,63.2,59.1,0.513,365429.4,365429.4,30696,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472311,377841.00
04/12/2016 10:45,2,1.709,ACTIVE,212.16,370.60,59.986,1460472303,"201051344000582","219011344069620",33.24,6.00,0,335.74,395.55,57.7,53.8,0.451,358981.6,358981.6,30876,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472312,377842.00
04/12/2016 10:45,2,1.107,ACTIVE,211.25,376.92,59.981,1460472303,"201051344000955","219011344069620",34.53,7.00,0,331.23,393.45,38.8,35.5,0.301,370480.4,370480.4,30814,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472313,377843.00
04/12/2016 10:45,2,0.225,ACTIVE,210.35,432.82,59.981,1460472303,"274151322000094","219011344069620",41.21,9.00,0,335.14,437.63,9.3,7.1,0.044,514175.8,514175.8,20651,0,0,0,L,1151911521,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472314,377844.00
04/12/2016 10:45,2,0.623,ACTIVE,212.38,374.21,60.012,1460472303,"201051344000579","219011344069620",34.71,6.30,0,335.44,388.94,21.9,19.2,0.137,370530.9,370530.9,6417,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472315,377845.00
04/12/2016 10:45,2,1.711,ACTIVE,211.48,373.31,60.028,1460472303,"201051344000890","219011344069620",33.62,8.50,0,354.67,396.75,58.3,54.4,0.455,367605.0,367605.0,30836,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472316,377846.00
04/12/2016 10:45,2,1.223,ACTIVE,211.70,380.82,60.012,1460472303,"201051344000438","219011344069620",34.83,7.00,0,334.24,400.06,43.3,39.9,0.331,369778.8,369778.8,30838,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472317,377847.00
04/12/2016 10:45,2,1.367,ACTIVE,211.70,376.01,59.981,1460472303,"201051344000417","219011344069620",34.19,7.70,0,333.93,394.35,47.1,43.6,0.376,363037.0,363037.0,30991,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472318,377848.00
04/12/2016 10:45,2,0.893,ACTIVE,210.57,373.01,59.986,1460472303,"274151322000083","219011344069620",34.69,9.00,0,331.23,385.33,31.4,28.3,0.199,635875.5,635875.5,19823,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472319,377849.00
04/12/2016 10:45,2,0.617,ACTIVE,211.48,362.79,59.975,1460472303,"274151322000076","219011344069620",33.34,9.00,0,335.44,369.40,20.8,18.2,0.137,676431.0,676431.0,19829,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472320,377850.00
04/12/2016 10:45,2,0.602,ACTIVE,212.16,370.00,60.028,1460472303,"201051344000868","219011344069620",34.25,3.00,0,334.24,385.33,20.9,18.2,0.133,356302.0,356302.0,26078,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472321,377851.00
04/12/2016 10:45,2,0.740,ACTIVE,210.57,367.00,59.981,1460472303,"274151322000095","219011344069620",34.11,8.00,0,330.93,378.72,25.6,22.8,0.159,669479.3,669479.3,19726,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472321,377852.00
04/12/2016 10:45,2,0.887,ACTIVE,212.16,382.03,59.996,1460472303,"201051344000988","219011344069620",35.15,5.00,0,336.04,394.95,31.7,28.7,0.239,353638.7,353638.7,26367,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472322,377853.00
04/12/2016 10:45,2,1.207,ACTIVE,211.48,378.42,59.986,1460472303,"201051344001025","219011344069620",34.63,6.70,0,333.03,399.46,42.4,39.0,0.318,367299.9,367299.9,30887,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472323,377854.00
04/12/2016 10:45,2,2.061,ACTIVE,212.16,357.68,59.996,1460472303,"201051344000458","219011344069620",31.77,6.30,0,336.64,387.44,66.3,62.0,0.566,364120.7,364120.7,26288,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472324,377855.00
04/12/2016 10:45,2,2.064,ACTIVE,212.83,359.48,59.981,1460472303,"201051344000853","219011344069620",31.95,4.50,0,337.24,388.94,66.8,62.6,0.561,362617.1,362617.1,25881,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472325,377856.00
04/12/2016 10:45,2,1.977,ACTIVE,211.70,359.48,60.018,1460472303,"201051344000685","219011344069620",31.91,6.30,0,337.24,389.24,63.9,59.8,0.548,369311.9,369311.9,30707,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472326,377857.00
04/12/2016 10:45,2,1.988,ACTIVE,212.16,357.38,59.986,1460472303,"201051344000917","219011344069620",31.71,6.70,0,335.44,386.23,63.9,59.7,0.526,366535.5,366535.5,30711,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472327,377858.00
04/12/2016 10:45,2,1.969,ACTIVE,211.70,360.99,59.986,1460472303,"201051344001145","219011344069620",32.03,6.00,0,335.14,385.63,63.9,59.7,0.526,371598.7,371598.7,30568,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472328,377859.00
04/12/2016 10:45,2,1.584,ACTIVE,211.70,375.11,59.949,1460472303,"201051344000651","219011344069620",33.87,5.50,0,336.34,397.35,54.3,50.5,0.433,363554.8,363554.8,30939,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472329,377860.00
04/12/2016 10:45,2,0.760,ACTIVE,210.35,373.91,59.981,1460472303,"274151322000088","219011344069620",34.21,9.30,0,330.03,380.82,26.2,23.4,0.164,616035.2,616035.2,19508,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472330,377861.00
04/12/2016 10:45,2,0.350,ACTIVE,211.70,472.20,59.981,1460472303,"274151322000068","219011344069620",45.15,12.30,0,335.74,482.12,16.0,13.5,0.080,513847.1,513847.1,20854,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472331,377862.00
04/12/2016 10:45,2,1.666,ACTIVE,211.48,371.81,59.986,1460472303,"201051344001135","219011344069620",33.46,6.30,0,336.34,395.25,56.5,52.6,0.460,359950.0,359950.0,30896,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472332,377863.00
04/12/2016 10:45,2,0.549,ACTIVE,211.70,365.80,59.986,1460472303,"201051344000594","219011344069620",33.79,5.50,0,334.54,383.23,18.8,16.3,0.115,367313.0,367313.0,26325,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472332,377864.00
04/12/2016 10:45,2,2.002,ACTIVE,211.70,358.28,60.002,1460472303,"201051344001203","219011344069620",31.87,6.70,0,337.24,387.14,64.6,60.4,0.539,366498.7,366498.7,30891,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472333,377865.00
04/12/2016 10:45,2,0.680,ACTIVE,210.57,376.31,59.975,1460472303,"274151322000054","219011344069620",34.75,9.30,0,330.33,383.23,23.9,21.1,0.155,629638.9,629638.9,19533,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472334,377866.00
04/12/2016 10:45,2,0.617,ACTIVE,212.38,362.49,60.007,1460472303,"201051344000867","219011344069620",33.44,4.50,0,334.54,373.01,20.9,18.2,0.133,355637.7,355637.7,26328,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472335,377867.00
04/12/2016 10:45,2,2.031,ACTIVE,211.93,358.58,59.981,1460472303,"201051344001093","219011344069620",31.83,7.00,0,336.04,387.14,65.5,61.2,0.513,365500.7,365500.7,30764,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472336,377868.00
04/12/2016 10:45,2,2.031,ACTIVE,212.38,357.98,59.965,1460472303,"201051344000900","219011344069620",31.65,4.00,0,334.24,387.74,65.1,60.9,0.539,370960.2,370960.2,25716,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472337,377869.00
04/12/2016 10:45,2,2.074,ACTIVE,212.61,356.78,59.981,1460472303,"201051344000648","219011344069620",31.55,4.00,0,336.64,386.83,66.3,62.1,0.544,363520.9,363520.9,26020,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472338,377870.00
04/12/2016 10:45,2,2.035,ACTIVE,212.61,363.99,59.991,1460472303,"201051344000569","219011344069620",32.38,5.00,0,337.24,389.84,66.8,62.5,0.552,372226.5,372226.5,25650,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472339,377871.00
04/12/2016 10:45,2,1.984,ACTIVE,212.38,364.29,59.986,1460472303,"201051344000983","219011344069620",32.46,5.00,0,344.15,391.94,65.2,61.0,0.552,363767.7,363767.7,26120,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472340,377872.00
04/12/2016 10:45,2,0.518,ACTIVE,212.61,367.30,60.012,1460472303,"201051344001158","219011344069620",33.99,4.50,0,336.64,383.83,17.9,15.3,0.115,358723.2,358723.2,26380,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472341,377873.00
04/12/2016 10:45,2,2.084,ACTIVE,212.83,357.98,60.012,1460472303,"201051344000576","219011344069620",31.61,4.00,0,336.34,386.83,66.8,62.5,0.539,365440.4,365440.4,25789,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472342,377874.00
04/12/2016 10:45,2,0.691,ACTIVE,210.80,373.61,59.944,1460472303,"274151322000087","219011344069620",34.27,10.00,0,330.93,379.92,24.0,21.3,0.155,603904.7,603904.7,19606,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460472342,377875.00
